ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 00:00,2,0.000,ALERT,214.41,298.77,60.028,1407902404,"274151322000083","019011112586793",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,228369.7,228369.7,19866,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407902439,92839.00
08/13/2014 00:00,2,0.000,ALERT,215.09,298.47,60.043,1407902404,"274151322000076","019011112586793",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,237920.0,237920.0,19844,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407902441,92840.00
08/13/2014 00:00,2,0.000,ALERT,214.41,298.47,60.022,1407902404,"274151322000094","019011112586793",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,167120.1,167120.1,20246,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407902443,92841.00
08/13/2014 00:00,2,0.000,ALERT,214.41,298.17,60.022,1407902404,"274151322000052","019011112586793",0.00,16.30,0,296.36,302.07,0.0,0.0,0.000,229320.6,229320.6,19807,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407902445,92842.00
08/13/2014 00:00,2,0.000,ALERT,214.41,298.77,60.012,1407902404,"274151322000085","019011112586793",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,228385.4,228385.4,19762,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407902447,92843.00
08/13/2014 00:00,2,0.000,ALERT,214.64,297.87,60.022,1407902404,"274151322000087","019011112586793",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,217464.0,217464.0,19799,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407902448,92844.00
08/13/2014 00:00,2,0.000,ALERT,214.19,298.47,60.043,1407902404,"274151322000088","019011112586793",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,221788.0,221788.0,19780,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407902450,92845.00
08/13/2014 00:00,2,0.000,ALERT,214.41,299.67,60.028,1407902404,"274151322000095","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,235754.9,235754.9,19836,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407902452,92846.00
08/13/2014 00:00,2,0.000,ALERT,215.09,297.87,60.022,1407902404,"274151322000068","019011112586793",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,165261.9,165261.9,20305,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407902454,92847.00
08/13/2014 00:00,2,0.000,ALERT,214.19,298.77,60.017,1407902404,"274151322000054","019011112586793",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,226218.5,226218.5,19916,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407902456,92848.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92849.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92850.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92851.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92852.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92853.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92854.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92855.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92856.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92857.00
08/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1407902404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407903273,92858.00
08/13/2014 00:15,2,0.000,ALERT,215.09,299.97,60.038,1407903304,"274151322000083","019011112586793",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,228369.7,228369.7,19868,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407903340,92859.00
08/13/2014 00:15,2,0.000,ALERT,215.32,299.37,60.038,1407903304,"274151322000076","019011112586793",0.00,16.30,0,293.96,301.17,0.0,0.0,0.000,237920.0,237920.0,19846,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407903341,92860.00
08/13/2014 00:15,2,0.000,ALERT,214.87,299.07,60.038,1407903304,"274151322000094","019011112586793",0.00,16.00,0,293.36,300.27,0.0,0.0,0.000,167120.1,167120.1,20248,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407903343,92861.00
08/13/2014 00:15,2,0.000,ALERT,214.87,300.27,60.038,1407903304,"274151322000052","019011112586793",0.00,16.30,0,293.96,301.47,0.0,0.0,0.000,229320.6,229320.6,19809,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407903345,92862.00
08/13/2014 00:15,2,0.000,ALERT,214.87,299.67,60.028,1407903304,"274151322000085","019011112586793",0.00,16.30,0,293.96,300.87,0.0,0.0,0.000,228385.4,228385.4,19764,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407903347,92863.00
08/13/2014 00:15,2,0.000,ALERT,214.87,299.37,60.038,1407903304,"274151322000087","019011112586793",0.00,17.50,0,293.36,300.27,0.0,0.0,0.000,217464.0,217464.0,19801,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407903349,92864.00
08/13/2014 00:15,2,0.000,ALERT,214.64,299.97,60.038,1407903304,"274151322000088","019011112586793",0.00,16.70,0,293.96,300.87,0.0,0.0,0.000,221788.0,221788.0,19782,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407903351,92865.00
08/13/2014 00:15,2,0.000,ALERT,214.87,300.87,60.038,1407903304,"274151322000095","019011112586793",0.00,16.00,0,295.16,302.07,0.0,0.0,0.000,235754.9,235754.9,19838,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407903353,92866.00
08/13/2014 00:15,2,0.000,ALERT,215.54,298.77,60.038,1407903304,"274151322000068","019011112586793",0.00,17.30,0,293.36,299.97,0.0,0.0,0.000,165261.9,165261.9,20307,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407903354,92867.00
08/13/2014 00:15,2,0.000,ALERT,214.87,300.27,60.043,1407903304,"274151322000054","019011112586793",0.00,17.00,0,294.26,301.47,0.0,0.0,0.000,226218.5,226218.5,19918,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407903356,92868.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92869.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92870.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92871.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92872.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92873.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92874.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92875.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92876.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92877.00
08/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1407903304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407904174,92878.00
08/13/2014 00:30,2,0.000,ALERT,215.09,299.97,59.980,1407904204,"274151322000083","019011112586793",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,228369.7,228369.7,19870,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407904239,92879.00
08/13/2014 00:30,2,0.000,ALERT,215.54,299.67,60.006,1407904204,"274151322000076","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,237920.0,237920.0,19848,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407904241,92880.00
08/13/2014 00:30,2,0.000,ALERT,215.09,299.37,60.033,1407904204,"274151322000094","019011112586793",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,167120.1,167120.1,20250,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407904243,92881.00
08/13/2014 00:30,2,0.000,ALERT,214.87,299.97,60.017,1407904204,"274151322000052","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,229320.6,229320.6,19811,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407904245,92882.00
08/13/2014 00:30,2,0.000,ALERT,215.32,299.67,60.006,1407904204,"274151322000085","019011112586793",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,228385.4,228385.4,19766,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407904247,92883.00
08/13/2014 00:30,2,0.000,ALERT,215.09,299.07,60.006,1407904204,"274151322000087","019011112586793",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,217464.0,217464.0,19803,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407904249,92884.00
08/13/2014 00:30,2,0.000,ALERT,214.64,299.37,60.017,1407904204,"274151322000088","019011112586793",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,221788.0,221788.0,19784,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407904250,92885.00
08/13/2014 00:30,2,0.000,ALERT,214.87,300.87,60.006,1407904204,"274151322000095","019011112586793",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,235754.9,235754.9,19840,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407904252,92886.00
08/13/2014 00:30,2,0.000,ALERT,215.77,298.77,60.012,1407904204,"274151322000068","019011112586793",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,165261.9,165261.9,20309,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407904254,92887.00
08/13/2014 00:30,2,0.000,ALERT,214.87,299.97,60.001,1407904204,"274151322000054","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,226218.5,226218.5,19920,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407904256,92888.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92889.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92890.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92891.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92892.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92893.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92894.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92895.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92896.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92897.00
08/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1407904204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905072,92898.00
08/13/2014 00:45,2,0.000,ALERT,214.87,299.67,60.022,1407905104,"274151322000083","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,228369.7,228369.7,19872,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905139,92899.00
08/13/2014 00:45,2,0.000,ALERT,215.54,299.37,60.028,1407905104,"274151322000076","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,237920.0,237920.0,19850,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905141,92900.00
08/13/2014 00:45,2,0.000,ALERT,214.87,299.07,60.028,1407905104,"274151322000094","019011112586793",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,167120.1,167120.1,20252,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905143,92901.00
08/13/2014 00:45,2,0.000,ALERT,214.64,300.27,60.028,1407905104,"274151322000052","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,229320.6,229320.6,19813,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905145,92902.00
08/13/2014 00:45,2,0.000,ALERT,214.87,299.67,60.022,1407905104,"274151322000085","019011112586793",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,228385.4,228385.4,19768,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905147,92903.00
08/13/2014 00:45,2,0.000,ALERT,215.09,299.07,60.033,1407905104,"274151322000087","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,217464.0,217464.0,19805,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905149,92904.00
08/13/2014 00:45,2,0.000,ALERT,214.64,299.37,60.028,1407905104,"274151322000088","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,221788.0,221788.0,19786,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905150,92905.00
08/13/2014 00:45,2,0.000,ALERT,214.87,300.57,60.012,1407905104,"274151322000095","019011112586793",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,235754.9,235754.9,19842,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905152,92906.00
08/13/2014 00:45,2,0.000,ALERT,215.77,299.07,60.022,1407905104,"274151322000068","019011112586793",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,165261.9,165261.9,20311,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407905154,92907.00
08/13/2014 00:45,2,0.000,ALERT,214.87,300.27,60.043,1407905104,"274151322000054","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,226218.5,226218.5,19922,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407905156,92908.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92909.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92910.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92911.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92912.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92913.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92914.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92915.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92916.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92917.00
08/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1407905104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407905973,92918.00
08/13/2014 01:00,2,0.000,ALERT,213.29,298.17,60.012,1407906004,"274151322000083","019011112586793",0.00,16.70,0,296.36,302.68,0.0,0.0,0.000,228369.7,228369.7,19874,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407906039,92919.00
08/13/2014 01:00,2,0.000,ALERT,213.74,298.17,60.028,1407906004,"274151322000076","019011112586793",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,237920.0,237920.0,19852,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906041,92920.00
08/13/2014 01:00,2,0.000,ALERT,213.29,297.87,60.028,1407906004,"274151322000094","019011112586793",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,167120.1,167120.1,20254,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906043,92921.00
08/13/2014 01:00,2,0.000,ALERT,213.06,299.07,60.043,1407906004,"274151322000052","019011112586793",0.00,16.70,0,295.76,302.37,0.0,0.0,0.000,229320.6,229320.6,19815,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906045,92922.00
08/13/2014 01:00,2,0.000,ALERT,213.51,298.17,60.028,1407906004,"274151322000085","019011112586793",0.00,16.70,0,296.36,302.37,0.0,0.0,0.000,228385.4,228385.4,19770,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407906047,92923.00
08/13/2014 01:00,2,0.000,ALERT,213.29,297.57,60.028,1407906004,"274151322000087","019011112586793",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,217464.0,217464.0,19807,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906049,92924.00
08/13/2014 01:00,2,0.000,ALERT,212.83,298.17,60.028,1407906004,"274151322000088","019011112586793",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,221788.0,221788.0,19788,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906051,92925.00
08/13/2014 01:00,2,0.000,ALERT,213.29,299.37,60.028,1407906004,"274151322000095","019011112586793",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,235754.9,235754.9,19844,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906052,92926.00
08/13/2014 01:00,2,0.000,ALERT,213.96,297.87,60.028,1407906004,"274151322000068","019011112586793",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,165261.9,165261.9,20313,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906054,92927.00
08/13/2014 01:00,2,0.000,ALERT,213.29,298.47,60.022,1407906004,"274151322000054","019011112586793",0.00,17.30,0,296.36,302.68,0.0,0.0,0.000,226218.5,226218.5,19924,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906056,92928.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92929.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92930.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92931.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92932.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92933.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92934.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92935.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92936.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92937.00
08/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1407906004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407906873,92938.00
08/13/2014 01:15,2,0.000,ALERT,213.29,298.17,59.969,1407906904,"274151322000083","019011112586793",0.00,16.30,0,296.06,302.68,0.0,0.0,0.000,228369.7,228369.7,19876,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906939,92939.00
08/13/2014 01:15,2,0.000,ALERT,213.74,298.17,60.001,1407906904,"274151322000076","019011112586793",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,237920.0,237920.0,19854,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906941,92940.00
08/13/2014 01:15,2,0.000,ALERT,213.51,297.87,60.001,1407906904,"274151322000094","019011112586793",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,167120.1,167120.1,20256,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906943,92941.00
08/13/2014 01:15,2,0.000,ALERT,213.06,297.87,60.001,1407906904,"274151322000052","019011112586793",0.00,16.70,0,295.76,302.68,0.0,0.0,0.000,229320.6,229320.6,19817,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906945,92942.00
08/13/2014 01:15,2,0.000,ALERT,213.29,298.17,59.996,1407906904,"274151322000085","019011112586793",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,228385.4,228385.4,19772,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906947,92943.00
08/13/2014 01:15,2,0.000,ALERT,213.29,297.26,60.001,1407906904,"274151322000087","019011112586793",0.00,17.30,0,295.46,301.77,0.0,0.0,0.000,217464.0,217464.0,19809,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906949,92944.00
08/13/2014 01:15,2,0.000,ALERT,212.83,297.87,60.001,1407906904,"274151322000088","019011112586793",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,221788.0,221788.0,19790,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906951,92945.00
08/13/2014 01:15,2,0.000,ALERT,213.29,299.37,60.006,1407906904,"274151322000095","019011112586793",0.00,16.00,0,296.96,303.28,0.0,0.0,0.000,235754.9,235754.9,19846,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906953,92946.00
08/13/2014 01:15,2,0.000,ALERT,213.74,297.57,59.985,1407906904,"274151322000068","019011112586793",0.00,17.30,0,295.46,301.47,0.0,0.0,0.000,165261.9,165261.9,20315,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407906955,92947.00
08/13/2014 01:15,2,0.000,ALERT,213.29,297.87,60.001,1407906904,"274151322000054","019011112586793",0.00,17.30,0,296.06,302.68,0.0,0.0,0.000,226218.5,226218.5,19926,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407906956,92948.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92949.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92950.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92951.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92952.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92953.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92954.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92955.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92956.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92957.00
08/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1407906904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407907774,92958.00
08/13/2014 01:30,2,0.000,ALERT,213.96,299.97,60.012,1407907804,"274151322000083","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,228369.7,228369.7,19878,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407907839,92959.00
08/13/2014 01:30,2,0.000,ALERT,214.41,298.77,60.049,1407907804,"274151322000076","019011112586793",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,237920.0,237920.0,19856,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407907841,92960.00
08/13/2014 01:30,2,0.000,ALERT,213.74,298.47,60.038,1407907804,"274151322000094","019011112586793",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,167120.1,167120.1,20258,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407907843,92961.00
08/13/2014 01:30,2,0.000,ALERT,213.51,299.97,60.012,1407907804,"274151322000052","019011112586793",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,229320.6,229320.6,19819,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407907845,92962.00
08/13/2014 01:30,2,0.000,ALERT,214.19,299.37,60.017,1407907804,"274151322000085","019011112586793",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,228385.4,228385.4,19774,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407907846,92963.00
08/13/2014 01:30,2,0.000,ALERT,213.96,299.07,60.012,1407907804,"274151322000087","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,217464.0,217464.0,19811,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407907848,92964.00
08/13/2014 01:30,2,0.000,ALERT,213.74,299.67,60.012,1407907804,"274151322000088","019011112586793",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,221788.0,221788.0,19792,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407907850,92965.00
08/13/2014 01:30,2,0.000,ALERT,213.74,300.27,60.043,1407907804,"274151322000095","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,235754.9,235754.9,19848,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407907852,92966.00
08/13/2014 01:30,2,0.000,ALERT,214.64,298.77,60.012,1407907804,"274151322000068","019011112586793",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,165261.9,165261.9,20317,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407907854,92967.00
08/13/2014 01:30,2,0.000,ALERT,213.96,299.97,60.017,1407907804,"274151322000054","019011112586793",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,226218.5,226218.5,19928,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407907856,92968.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92969.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92970.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92971.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92972.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92973.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92974.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92975.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92976.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92977.00
08/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1407907804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407908674,92978.00
08/13/2014 01:45,2,0.000,ALERT,213.96,299.37,60.006,1407908704,"274151322000083","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,228369.7,228369.7,19880,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908738,92979.00
08/13/2014 01:45,2,0.000,ALERT,214.19,298.47,59.996,1407908704,"274151322000076","019011112586793",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,237920.0,237920.0,19858,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908740,92980.00
08/13/2014 01:45,2,0.000,ALERT,213.96,298.17,60.001,1407908704,"274151322000094","019011112586793",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,167120.1,167120.1,20260,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407908742,92981.00
08/13/2014 01:45,2,0.000,ALERT,213.51,298.47,60.001,1407908704,"274151322000052","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,229320.6,229320.6,19821,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908744,92982.00
08/13/2014 01:45,2,0.000,ALERT,213.74,298.47,59.969,1407908704,"274151322000085","019011112586793",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,228385.4,228385.4,19776,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908746,92983.00
08/13/2014 01:45,2,0.000,ALERT,213.96,297.87,60.001,1407908704,"274151322000087","019011112586793",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,217464.0,217464.0,19813,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908748,92984.00
08/13/2014 01:45,2,0.000,ALERT,213.51,298.47,60.022,1407908704,"274151322000088","019011112586793",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,221788.0,221788.0,19794,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908750,92985.00
08/13/2014 01:45,2,0.000,ALERT,213.74,299.67,60.001,1407908704,"274151322000095","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,235754.9,235754.9,19850,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908752,92986.00
08/13/2014 01:45,2,0.000,ALERT,214.64,298.17,60.012,1407908704,"274151322000068","019011112586793",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,165261.9,165261.9,20319,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908753,92987.00
08/13/2014 01:45,2,0.000,ALERT,213.51,298.77,59.996,1407908704,"274151322000054","019011112586793",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,226218.5,226218.5,19930,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407908755,92988.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92989.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92990.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92991.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92992.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92993.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92994.00
