ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92995.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92996.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92997.00
08/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1407908704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407909573,92998.00
08/13/2014 02:00,2,0.000,ALERT,213.96,299.67,60.012,1407909604,"274151322000083","019011112586793",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,228369.7,228369.7,19882,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407909638,92999.00
08/13/2014 02:00,2,0.000,ALERT,214.64,299.37,60.022,1407909604,"274151322000076","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,237920.0,237920.0,19860,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407909640,93000.00
08/13/2014 02:00,2,0.000,ALERT,214.19,298.77,60.028,1407909604,"274151322000094","019011112586793",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,167120.1,167120.1,20262,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407909642,93001.00
08/13/2014 02:00,2,0.000,ALERT,213.74,299.97,59.990,1407909604,"274151322000052","019011112586793",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,229320.6,229320.6,19823,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407909644,93002.00
08/13/2014 02:00,2,0.000,ALERT,214.19,299.37,60.012,1407909604,"274151322000085","019011112586793",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,228385.4,228385.4,19778,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407909646,93003.00
08/13/2014 02:00,2,0.000,ALERT,213.96,299.07,60.022,1407909604,"274151322000087","019011112586793",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,217464.0,217464.0,19815,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407909647,93004.00
08/13/2014 02:00,2,0.000,ALERT,213.74,299.67,60.022,1407909604,"274151322000088","019011112586793",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,221788.0,221788.0,19796,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407909649,93005.00
08/13/2014 02:00,2,0.000,ALERT,214.19,300.27,60.017,1407909604,"274151322000095","019011112586793",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,235754.9,235754.9,19852,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407909651,93006.00
08/13/2014 02:00,2,0.000,ALERT,214.64,298.77,59.996,1407909604,"274151322000068","019011112586793",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,165261.9,165261.9,20321,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407909653,93007.00
08/13/2014 02:00,2,0.000,ALERT,213.96,299.97,60.038,1407909604,"274151322000054","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,226218.5,226218.5,19932,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407909655,93008.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93009.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93010.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93011.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93012.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93013.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93014.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93015.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93016.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93017.00
08/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1407909604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407910472,93018.00
08/13/2014 02:15,2,0.000,ALERT,214.41,299.97,60.012,1407910504,"274151322000083","019011112586793",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,228369.7,228369.7,19884,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407910539,93019.00
08/13/2014 02:15,2,0.000,ALERT,214.87,300.27,60.001,1407910504,"274151322000076","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,237920.0,237920.0,19862,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407910540,93020.00
08/13/2014 02:15,2,0.000,ALERT,214.64,299.37,60.006,1407910504,"274151322000094","019011112586793",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,167120.1,167120.1,20264,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407910542,93021.00
08/13/2014 02:15,2,0.000,ALERT,214.19,299.37,60.006,1407910504,"274151322000052","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,229320.6,229320.6,19825,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407910544,93022.00
08/13/2014 02:15,2,0.000,ALERT,214.64,299.97,60.017,1407910504,"274151322000085","019011112586793",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,228385.4,228385.4,19780,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407910546,93023.00
08/13/2014 02:15,2,0.000,ALERT,214.19,298.77,60.001,1407910504,"274151322000087","019011112586793",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,217464.0,217464.0,19817,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407910548,93024.00
08/13/2014 02:15,2,0.000,ALERT,213.74,299.37,60.001,1407910504,"274151322000088","019011112586793",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,221788.0,221788.0,19798,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407910550,93025.00
08/13/2014 02:15,2,0.000,ALERT,214.41,300.87,60.006,1407910504,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,235754.9,235754.9,19854,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407910552,93026.00
08/13/2014 02:15,2,0.000,ALERT,215.09,299.07,60.012,1407910504,"274151322000068","019011112586793",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,165261.9,165261.9,20323,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407910553,93027.00
08/13/2014 02:15,2,0.000,ALERT,214.41,299.67,60.043,1407910504,"274151322000054","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,226218.5,226218.5,19934,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407910555,93028.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93029.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93030.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93031.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93032.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93033.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93034.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93035.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93036.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93037.00
08/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1407910504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407911373,93038.00
08/13/2014 02:30,2,0.000,ALERT,214.64,301.17,60.012,1407911405,"274151322000083","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,228369.7,228369.7,19886,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407911439,93039.00
08/13/2014 02:30,2,0.000,ALERT,215.32,300.27,60.028,1407911405,"274151322000076","019011112586793",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,237920.0,237920.0,19864,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407911441,93040.00
08/13/2014 02:30,2,0.000,ALERT,214.64,299.67,60.033,1407911405,"274151322000094","019011112586793",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,167120.1,167120.1,20266,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407911443,93041.00
08/13/2014 02:30,2,0.000,ALERT,214.64,301.17,60.028,1407911405,"274151322000052","019011112586793",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,229320.6,229320.6,19827,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407911445,93042.00
08/13/2014 02:30,2,0.000,ALERT,214.87,300.27,60.028,1407911405,"274151322000085","019011112586793",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,228385.4,228385.4,19782,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407911447,93043.00
08/13/2014 02:30,2,0.000,ALERT,214.87,299.67,60.028,1407911405,"274151322000087","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,217464.0,217464.0,19819,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407911449,93044.00
08/13/2014 02:30,2,0.000,ALERT,214.19,300.57,60.038,1407911405,"274151322000088","019011112586793",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,221788.0,221788.0,19800,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407911451,93045.00
08/13/2014 02:30,2,0.000,ALERT,214.64,301.47,60.033,1407911405,"274151322000095","019011112586793",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,235754.9,235754.9,19856,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407911453,93046.00
08/13/2014 02:30,2,0.000,ALERT,215.32,299.97,60.033,1407911405,"274151322000068","019011112586793",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,165261.9,165261.9,20325,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407911454,93047.00
08/13/2014 02:30,2,0.000,ALERT,214.64,300.27,59.996,1407911405,"274151322000054","019011112586793",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,226218.5,226218.5,19936,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407911456,93048.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93049.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93050.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93051.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93052.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93053.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93054.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93055.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93056.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93057.00
08/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1407911405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407912275,93058.00
08/13/2014 02:45,2,0.000,ALERT,213.74,299.37,60.022,1407912304,"274151322000083","019011112586793",0.00,16.30,0,297.57,305.08,0.0,0.0,0.000,228369.7,228369.7,19888,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912339,93059.00
08/13/2014 02:45,2,0.000,ALERT,214.41,298.47,60.022,1407912304,"274151322000076","019011112586793",0.00,16.30,0,297.57,304.78,0.0,0.0,0.000,237920.0,237920.0,19866,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912341,93060.00
08/13/2014 02:45,2,0.000,ALERT,213.96,298.17,60.043,1407912304,"274151322000094","019011112586793",0.00,16.00,0,297.26,303.88,0.0,0.0,0.000,167120.1,167120.1,20268,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912343,93061.00
08/13/2014 02:45,2,0.000,ALERT,213.51,299.37,60.017,1407912304,"274151322000052","019011112586793",0.00,16.70,0,297.26,305.08,0.0,0.0,0.000,229320.6,229320.6,19829,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912345,93062.00
08/13/2014 02:45,2,0.000,ALERT,213.96,298.47,60.022,1407912304,"274151322000085","019011112586793",0.00,16.30,0,297.57,304.78,0.0,0.0,0.000,228385.4,228385.4,19784,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912347,93063.00
08/13/2014 02:45,2,0.000,ALERT,213.74,298.47,60.017,1407912304,"274151322000087","019011112586793",0.00,16.70,0,296.96,303.88,0.0,0.0,0.000,217464.0,217464.0,19821,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912349,93064.00
08/13/2014 02:45,2,0.000,ALERT,213.51,298.47,60.022,1407912304,"274151322000088","019011112586793",0.00,16.70,0,297.57,304.48,0.0,0.0,0.000,221788.0,221788.0,19802,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912350,93065.00
08/13/2014 02:45,2,0.000,ALERT,213.96,299.67,60.049,1407912304,"274151322000095","019011112586793",0.00,15.80,0,298.47,305.38,0.0,0.0,0.000,235754.9,235754.9,19858,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912352,93066.00
08/13/2014 02:45,2,0.000,ALERT,214.41,298.17,60.017,1407912304,"274151322000068","019011112586793",0.00,17.30,0,297.26,303.88,0.0,0.0,0.000,165261.9,165261.9,20327,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912354,93067.00
08/13/2014 02:45,2,0.000,ALERT,213.74,299.37,60.022,1407912304,"274151322000054","019011112586793",0.00,17.00,0,297.26,305.08,0.0,0.0,0.000,226218.5,226218.5,19938,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407912356,93068.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93069.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93070.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93071.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93072.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93073.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93074.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93075.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93076.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93077.00
08/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1407912304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407913174,93078.00
08/13/2014 03:00,2,0.000,ALERT,214.64,299.97,59.990,1407913204,"274151322000083","019011112586793",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,228369.7,228369.7,19890,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913239,93079.00
08/13/2014 03:00,2,0.000,ALERT,215.32,299.07,59.985,1407913204,"274151322000076","019011112586793",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,237920.0,237920.0,19868,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913242,93080.00
08/13/2014 03:00,2,0.000,ALERT,214.64,298.77,59.975,1407913204,"274151322000094","019011112586793",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,167120.1,167120.1,20270,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913243,93081.00
08/13/2014 03:00,2,0.000,ALERT,214.41,299.07,59.980,1407913204,"274151322000052","019011112586793",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,229320.6,229320.6,19831,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913245,93082.00
08/13/2014 03:00,2,0.000,ALERT,214.87,299.37,59.990,1407913204,"274151322000085","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,228385.4,228385.4,19786,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913247,93083.00
08/13/2014 03:00,2,0.000,ALERT,214.64,298.77,59.996,1407913204,"274151322000087","019011112586793",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,217464.0,217464.0,19823,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407913249,93084.00
08/13/2014 03:00,2,0.000,ALERT,214.41,299.67,59.985,1407913204,"274151322000088","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,221788.0,221788.0,19804,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913251,93085.00
08/13/2014 03:00,2,0.000,ALERT,214.64,300.27,59.975,1407913204,"274151322000095","019011112586793",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,235754.9,235754.9,19860,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913253,93086.00
08/13/2014 03:00,2,0.000,ALERT,215.09,299.07,59.996,1407913204,"274151322000068","019011112586793",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,165261.9,165261.9,20329,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913255,93087.00
08/13/2014 03:00,2,0.000,ALERT,214.41,299.97,60.001,1407913204,"274151322000054","019011112586793",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,226218.5,226218.5,19940,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407913256,93088.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93089.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93090.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93091.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93092.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93093.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93094.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93095.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93096.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93097.00
08/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1407913204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914073,93098.00
08/13/2014 03:15,2,0.000,ALERT,214.19,299.37,60.022,1407914104,"274151322000083","019011112586793",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,228369.7,228369.7,19892,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407914138,93099.00
08/13/2014 03:15,2,0.000,ALERT,215.09,299.37,60.017,1407914104,"274151322000076","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,237920.0,237920.0,19870,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407914140,93100.00
08/13/2014 03:15,2,0.000,ALERT,214.64,299.07,60.017,1407914104,"274151322000094","019011112586793",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,167120.1,167120.1,20272,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407914142,93101.00
08/13/2014 03:15,2,0.000,ALERT,213.96,299.07,60.022,1407914104,"274151322000052","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,229320.6,229320.6,19833,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407914144,93102.00
08/13/2014 03:15,2,0.000,ALERT,214.64,299.67,60.022,1407914104,"274151322000085","019011112586793",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,228385.4,228385.4,19788,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407914146,93103.00
08/13/2014 03:15,2,0.000,ALERT,214.41,298.17,60.022,1407914104,"274151322000087","019011112586793",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,217464.0,217464.0,19825,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407914148,93104.00
08/13/2014 03:15,2,0.000,ALERT,214.19,299.07,60.022,1407914104,"274151322000088","019011112586793",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,221788.0,221788.0,19806,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407914150,93105.00
08/13/2014 03:15,2,0.000,ALERT,214.41,300.27,60.022,1407914104,"274151322000095","019011112586793",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,235754.9,235754.9,19862,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407914151,93106.00
08/13/2014 03:15,2,0.000,ALERT,215.09,298.47,60.006,1407914104,"274151322000068","019011112586793",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,165261.9,165261.9,20331,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407914153,93107.00
08/13/2014 03:15,2,0.000,ALERT,214.41,299.07,60.017,1407914104,"274151322000054","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,226218.5,226218.5,19942,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407914155,93108.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93109.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93110.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93111.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93112.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93113.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93114.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93115.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93116.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93117.00
08/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1407914104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407914975,93118.00
08/13/2014 03:30,2,0.000,ALERT,214.19,299.37,60.038,1407915003,"274151322000083","019011112586793",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,228369.7,228369.7,19894,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915038,93119.00
08/13/2014 03:30,2,0.000,ALERT,214.87,299.67,60.038,1407915003,"274151322000076","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,237920.0,237920.0,19872,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915040,93120.00
08/13/2014 03:30,2,0.000,ALERT,214.19,298.77,60.038,1407915003,"274151322000094","019011112586793",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,167120.1,167120.1,20274,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915042,93121.00
08/13/2014 03:30,2,0.000,ALERT,214.19,298.77,60.038,1407915003,"274151322000052","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,229320.6,229320.6,19835,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407915044,93122.00
08/13/2014 03:30,2,0.000,ALERT,214.41,299.07,60.038,1407915003,"274151322000085","019011112586793",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,228385.4,228385.4,19790,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915045,93123.00
08/13/2014 03:30,2,0.000,ALERT,214.41,298.17,60.043,1407915003,"274151322000087","019011112586793",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,217464.0,217464.0,19827,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915047,93124.00
08/13/2014 03:30,2,0.000,ALERT,213.96,299.37,60.038,1407915003,"274151322000088","019011112586793",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,221788.0,221788.0,19808,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915049,93125.00
08/13/2014 03:30,2,0.000,ALERT,214.19,300.27,60.038,1407915003,"274151322000095","019011112586793",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,235754.9,235754.9,19864,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915051,93126.00
08/13/2014 03:30,2,0.000,ALERT,215.09,298.47,60.049,1407915003,"274151322000068","019011112586793",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,165261.9,165261.9,20333,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915053,93127.00
08/13/2014 03:30,2,0.000,ALERT,214.19,299.07,60.038,1407915003,"274151322000054","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,226218.5,226218.5,19944,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915055,93128.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93129.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93130.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93131.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93132.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93133.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93134.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93135.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93136.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93137.00
08/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1407915003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407915872,93138.00
08/13/2014 03:45,2,0.000,ALERT,214.41,299.67,60.012,1407915904,"274151322000083","019011112586793",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,228369.7,228369.7,19896,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915939,93139.00
08/13/2014 03:45,2,0.000,ALERT,215.09,300.27,60.033,1407915904,"274151322000076","019011112586793",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,237920.0,237920.0,19874,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915941,93140.00
08/13/2014 03:45,2,0.000,ALERT,214.41,299.67,60.012,1407915904,"274151322000094","019011112586793",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,167120.1,167120.1,20276,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915943,93141.00
08/13/2014 03:45,2,0.000,ALERT,213.96,299.07,60.017,1407915904,"274151322000052","019011112586793",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,229320.6,229320.6,19837,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915945,93142.00
08/13/2014 03:45,2,0.000,ALERT,214.64,299.97,60.017,1407915904,"274151322000085","019011112586793",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,228385.4,228385.4,19792,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915947,93143.00
08/13/2014 03:45,2,0.000,ALERT,214.64,298.77,60.028,1407915904,"274151322000087","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,217464.0,217464.0,19829,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915949,93144.00
08/13/2014 03:45,2,0.000,ALERT,214.19,299.37,60.017,1407915904,"274151322000088","019011112586793",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,221788.0,221788.0,19810,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915951,93145.00
08/13/2014 03:45,2,0.000,ALERT,214.41,300.87,60.012,1407915904,"274151322000095","019011112586793",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,235754.9,235754.9,19866,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915953,93146.00
08/13/2014 03:45,2,0.000,ALERT,214.87,299.07,60.017,1407915904,"274151322000068","019011112586793",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,165261.9,165261.9,20335,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915954,93147.00
08/13/2014 03:45,2,0.000,ALERT,214.41,299.37,60.033,1407915904,"274151322000054","019011112586793",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,226218.5,226218.5,19946,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407915956,93148.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93149.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93150.00
