ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93151.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93152.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93153.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93154.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93155.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93156.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93157.00
08/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1407915904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407916774,93158.00
08/13/2014 04:00,2,0.000,ALERT,213.96,299.07,60.033,1407916804,"274151322000083","019011112586793",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,228369.7,228369.7,19898,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407916838,93159.00
08/13/2014 04:00,2,0.000,ALERT,214.64,299.67,60.033,1407916804,"274151322000076","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,237920.0,237920.0,19876,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407916841,93160.00
08/13/2014 04:00,2,0.000,ALERT,214.19,298.77,60.038,1407916804,"274151322000094","019011112586793",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,167120.1,167120.1,20278,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407916843,93161.00
08/13/2014 04:00,2,0.000,ALERT,213.74,299.07,60.012,1407916804,"274151322000052","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,229320.6,229320.6,19839,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407916845,93162.00
08/13/2014 04:00,2,0.000,ALERT,214.41,299.67,60.022,1407916804,"274151322000085","019011112586793",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,228385.4,228385.4,19794,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407916847,93163.00
08/13/2014 04:00,2,0.000,ALERT,214.19,298.17,60.028,1407916804,"274151322000087","019011112586793",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,217464.0,217464.0,19831,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407916849,93164.00
08/13/2014 04:00,2,0.000,ALERT,213.51,298.77,60.033,1407916804,"274151322000088","019011112586793",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,221788.0,221788.0,19812,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407916850,93165.00
08/13/2014 04:00,2,0.000,ALERT,213.96,300.27,60.033,1407916804,"274151322000095","019011112586793",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,235754.9,235754.9,19868,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407916852,93166.00
08/13/2014 04:00,2,0.000,ALERT,214.64,298.47,60.033,1407916804,"274151322000068","019011112586793",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,165261.9,165261.9,20337,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407916854,93167.00
08/13/2014 04:00,2,0.000,ALERT,213.96,299.07,60.028,1407916804,"274151322000054","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,226218.5,226218.5,19948,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407916856,93168.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93169.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93170.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93171.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93172.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93173.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93174.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93175.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93176.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93177.00
08/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1407916804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407917674,93178.00
08/13/2014 04:15,2,0.000,ALERT,214.19,299.37,60.017,1407917703,"274151322000083","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,228369.7,228369.7,19900,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917738,93179.00
08/13/2014 04:15,2,0.000,ALERT,214.64,298.77,60.049,1407917703,"274151322000076","019011112586793",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,237920.0,237920.0,19878,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407917740,93180.00
08/13/2014 04:15,2,0.000,ALERT,213.96,298.77,60.022,1407917703,"274151322000094","019011112586793",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,167120.1,167120.1,20280,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917742,93181.00
08/13/2014 04:15,2,0.000,ALERT,213.96,299.67,60.033,1407917703,"274151322000052","019011112586793",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,229320.6,229320.6,19841,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917744,93182.00
08/13/2014 04:15,2,0.000,ALERT,214.19,299.67,60.043,1407917703,"274151322000085","019011112586793",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,228385.4,228385.4,19796,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917746,93183.00
08/13/2014 04:15,2,0.000,ALERT,213.96,298.47,60.022,1407917703,"274151322000087","019011112586793",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,217464.0,217464.0,19833,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917748,93184.00
08/13/2014 04:15,2,0.000,ALERT,213.51,299.07,60.017,1407917703,"274151322000088","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,221788.0,221788.0,19814,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917749,93185.00
08/13/2014 04:15,2,0.000,ALERT,213.96,300.27,60.028,1407917703,"274151322000095","019011112586793",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,235754.9,235754.9,19870,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917751,93186.00
08/13/2014 04:15,2,0.000,ALERT,214.64,298.47,60.022,1407917703,"274151322000068","019011112586793",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,165261.9,165261.9,20339,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917753,93187.00
08/13/2014 04:15,2,0.000,ALERT,213.96,299.37,60.022,1407917703,"274151322000054","019011112586793",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,226218.5,226218.5,19950,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407917755,93188.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93189.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93190.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93191.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93192.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93193.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93194.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93195.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93196.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93197.00
08/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1407917703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407918574,93198.00
08/13/2014 04:30,2,0.000,ALERT,214.19,300.27,60.017,1407918604,"274151322000083","019011112586793",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,228369.7,228369.7,19902,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918639,93199.00
08/13/2014 04:30,2,0.000,ALERT,215.09,299.67,60.038,1407918604,"274151322000076","019011112586793",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,237920.0,237920.0,19880,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918641,93200.00
08/13/2014 04:30,2,0.000,ALERT,214.41,299.67,60.001,1407918604,"274151322000094","019011112586793",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,167120.1,167120.1,20282,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918643,93201.00
08/13/2014 04:30,2,0.000,ALERT,213.96,300.27,59.985,1407918604,"274151322000052","019011112586793",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,229320.6,229320.6,19843,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918645,93202.00
08/13/2014 04:30,2,0.000,ALERT,214.41,299.97,60.017,1407918604,"274151322000085","019011112586793",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,228385.4,228385.4,19798,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918647,93203.00
08/13/2014 04:30,2,0.000,ALERT,214.41,299.07,60.001,1407918604,"274151322000087","019011112586793",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,217464.0,217464.0,19835,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918649,93204.00
08/13/2014 04:30,2,0.000,ALERT,213.96,299.67,60.017,1407918604,"274151322000088","019011112586793",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,221788.0,221788.0,19816,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918651,93205.00
08/13/2014 04:30,2,0.000,ALERT,214.41,300.87,60.017,1407918604,"274151322000095","019011112586793",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,235754.9,235754.9,19872,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918652,93206.00
08/13/2014 04:30,2,0.000,ALERT,215.09,299.37,60.038,1407918604,"274151322000068","019011112586793",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,165261.9,165261.9,20341,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918654,93207.00
08/13/2014 04:30,2,0.000,ALERT,214.19,300.27,60.017,1407918604,"274151322000054","019011112586793",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,226218.5,226218.5,19952,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407918656,93208.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93209.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93210.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93211.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93212.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93213.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93214.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93215.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93216.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93217.00
08/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1407918604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407919474,93218.00
08/13/2014 04:45,2,0.000,ALERT,213.29,298.47,60.017,1407919504,"274151322000083","019011112586793",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,228369.7,228369.7,19904,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407919539,93219.00
08/13/2014 04:45,2,0.000,ALERT,213.96,298.77,60.001,1407919504,"274151322000076","019011112586793",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,237920.0,237920.0,19882,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407919541,93220.00
08/13/2014 04:45,2,0.000,ALERT,213.51,298.17,60.033,1407919504,"274151322000094","019011112586793",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,167120.1,167120.1,20284,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407919543,93221.00
08/13/2014 04:45,2,0.000,ALERT,213.29,298.17,60.006,1407919504,"274151322000052","019011112586793",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,229320.6,229320.6,19845,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407919545,93222.00
08/13/2014 04:45,2,0.000,ALERT,213.51,298.47,59.985,1407919504,"274151322000085","019011112586793",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,228385.4,228385.4,19800,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407919546,93223.00
08/13/2014 04:45,2,0.000,ALERT,213.29,297.57,60.022,1407919504,"274151322000087","019011112586793",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,217464.0,217464.0,19837,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407919548,93224.00
08/13/2014 04:45,2,0.000,ALERT,213.06,298.17,60.017,1407919504,"274151322000088","019011112586793",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,221788.0,221788.0,19818,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407919550,93225.00
08/13/2014 04:45,2,0.000,ALERT,213.51,299.67,60.017,1407919504,"274151322000095","019011112586793",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,235754.9,235754.9,19874,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407919552,93226.00
08/13/2014 04:45,2,0.000,ALERT,214.19,297.87,60.012,1407919504,"274151322000068","019011112586793",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,165261.9,165261.9,20343,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407919554,93227.00
08/13/2014 04:45,2,0.000,ALERT,213.51,298.17,60.017,1407919504,"274151322000054","019011112586793",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,226218.5,226218.5,19954,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407919556,93228.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93229.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93230.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93231.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93232.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93233.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93234.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93235.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93236.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93237.00
08/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1407919504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407920373,93238.00
08/13/2014 05:00,2,0.000,ALERT,212.61,297.57,60.017,1407920405,"274151322000083","019011112586793",0.00,15.80,0,284.04,300.87,0.0,0.0,0.000,228369.7,228369.7,19906,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407920440,93239.00
08/13/2014 05:00,2,0.000,ALERT,213.06,296.66,60.006,1407920405,"274151322000076","019011112586793",0.00,16.00,0,283.74,300.57,0.0,0.0,0.000,237920.0,237920.0,19884,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407920442,93240.00
08/13/2014 05:00,2,0.000,ALERT,212.61,296.36,60.033,1407920405,"274151322000094","019011112586793",0.00,15.50,0,283.44,299.97,0.0,0.0,0.000,167120.1,167120.1,20286,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407920444,93241.00
08/13/2014 05:00,2,0.000,ALERT,212.16,297.57,60.012,1407920405,"274151322000052","019011112586793",0.00,16.00,0,283.74,300.87,0.0,0.0,0.000,229320.6,229320.6,19847,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407920445,93242.00
08/13/2014 05:00,2,0.000,ALERT,212.61,296.66,60.006,1407920405,"274151322000085","019011112586793",0.00,15.80,0,284.04,300.57,0.0,0.0,0.000,228385.4,228385.4,19802,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407920447,93243.00
08/13/2014 05:00,2,0.000,ALERT,212.38,296.06,60.049,1407920405,"274151322000087","019011112586793",0.00,16.00,0,283.14,299.67,0.0,0.0,0.000,217464.0,217464.0,19839,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407920449,93244.00
08/13/2014 05:00,2,0.000,ALERT,212.16,296.96,60.012,1407920405,"274151322000088","019011112586793",0.00,16.00,0,283.74,300.27,0.0,0.0,0.000,221788.0,221788.0,19820,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407920451,93245.00
08/13/2014 05:00,2,0.000,ALERT,212.38,298.17,60.017,1407920405,"274151322000095","019011112586793",0.00,15.30,0,284.94,301.17,0.0,0.0,0.000,235754.9,235754.9,19876,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407920453,93246.00
08/13/2014 05:00,2,0.000,ALERT,213.06,296.36,60.012,1407920405,"274151322000068","019011112586793",0.00,16.70,0,283.44,299.67,0.0,0.0,0.000,165261.9,165261.9,20345,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407920455,93247.00
08/13/2014 05:00,2,0.000,ALERT,212.38,297.57,60.012,1407920405,"274151322000054","019011112586793",0.00,16.30,0,284.04,300.87,0.0,0.0,0.000,226218.5,226218.5,19956,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407920457,93248.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93249.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93250.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93251.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93252.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93253.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93254.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93255.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93256.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93257.00
08/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1407920405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407921274,93258.00
08/13/2014 05:15,2,0.000,ALERT,214.41,299.67,60.012,1407921305,"274151322000083","019011112586793",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,228369.7,228369.7,19908,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407921340,93259.00
08/13/2014 05:15,2,0.000,ALERT,214.87,299.67,60.012,1407921305,"274151322000076","019011112586793",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,237920.0,237920.0,19886,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407921342,93260.00
08/13/2014 05:15,2,0.000,ALERT,214.41,299.07,60.006,1407921305,"274151322000094","019011112586793",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,167120.1,167120.1,20288,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407921344,93261.00
08/13/2014 05:15,2,0.000,ALERT,214.19,299.67,60.022,1407921305,"274151322000052","019011112586793",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,229320.6,229320.6,19849,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407921345,93262.00
08/13/2014 05:15,2,0.000,ALERT,214.41,299.37,60.006,1407921305,"274151322000085","019011112586793",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,228385.4,228385.4,19804,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407921347,93263.00
08/13/2014 05:15,2,0.000,ALERT,214.19,298.77,60.012,1407921305,"274151322000087","019011112586793",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,217464.0,217464.0,19841,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407921349,93264.00
08/13/2014 05:15,2,0.000,ALERT,213.74,299.07,60.012,1407921305,"274151322000088","019011112586793",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,221788.0,221788.0,19822,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407921351,93265.00
08/13/2014 05:15,2,0.000,ALERT,214.41,300.57,60.012,1407921305,"274151322000095","019011112586793",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,235754.9,235754.9,19878,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407921353,93266.00
08/13/2014 05:15,2,0.000,ALERT,214.87,298.47,60.012,1407921305,"274151322000068","019011112586793",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,165261.9,165261.9,20347,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407921354,93267.00
08/13/2014 05:15,2,0.000,ALERT,214.19,299.97,60.012,1407921305,"274151322000054","019011112586793",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,226218.5,226218.5,19958,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407921356,93268.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93269.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93270.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93271.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93272.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93273.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93274.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93275.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93276.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93277.00
08/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1407921305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407922174,93278.00
08/13/2014 05:30,2,0.000,ALERT,214.19,299.37,60.049,1407922204,"274151322000083","019011112586793",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,228369.7,228369.7,19910,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407922239,93279.00
08/13/2014 05:30,2,0.000,ALERT,214.41,299.37,60.028,1407922204,"274151322000076","019011112586793",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,237920.0,237920.0,19888,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407922241,93280.00
08/13/2014 05:30,2,0.000,ALERT,213.96,298.77,60.022,1407922204,"274151322000094","019011112586793",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,167120.1,167120.1,20290,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407922243,93281.00
08/13/2014 05:30,2,0.000,ALERT,213.96,298.47,60.028,1407922204,"274151322000052","019011112586793",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,229320.6,229320.6,19851,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407922245,93282.00
08/13/2014 05:30,2,0.000,ALERT,214.41,299.37,60.022,1407922204,"274151322000085","019011112586793",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,228385.4,228385.4,19806,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407922247,93283.00
08/13/2014 05:30,2,0.000,ALERT,213.96,298.17,60.022,1407922204,"274151322000087","019011112586793",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,217464.0,217464.0,19843,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407922248,93284.00
08/13/2014 05:30,2,0.000,ALERT,213.74,299.07,60.028,1407922204,"274151322000088","019011112586793",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,221788.0,221788.0,19824,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407922250,93285.00
08/13/2014 05:30,2,0.000,ALERT,213.96,300.27,60.017,1407922204,"274151322000095","019011112586793",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,235754.9,235754.9,19880,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407922252,93286.00
08/13/2014 05:30,2,0.000,ALERT,214.87,298.47,60.022,1407922204,"274151322000068","019011112586793",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,165261.9,165261.9,20349,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407922254,93287.00
08/13/2014 05:30,2,0.000,ALERT,213.96,299.07,60.028,1407922204,"274151322000054","019011112586793",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,226218.5,226218.5,19960,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407922256,93288.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93289.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93290.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93291.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93292.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93293.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93294.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93295.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93296.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93297.00
08/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1407922204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923073,93298.00
08/13/2014 05:45,2,0.000,ALERT,213.74,299.07,60.054,1407923104,"274151322000083","019011112586793",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,228369.7,228369.7,19912,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923139,93299.00
08/13/2014 05:45,2,0.000,ALERT,214.41,297.87,60.049,1407923104,"274151322000076","019011112586793",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,237920.0,237920.0,19890,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923141,93300.00
08/13/2014 05:45,2,0.000,ALERT,213.74,297.57,60.054,1407923104,"274151322000094","019011112586793",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,167120.1,167120.1,20292,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923143,93301.00
08/13/2014 05:45,2,0.000,ALERT,213.74,298.77,60.049,1407923104,"274151322000052","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,229320.6,229320.6,19853,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407923145,93302.00
08/13/2014 05:45,2,0.000,ALERT,214.19,298.17,60.043,1407923104,"274151322000085","019011112586793",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,228385.4,228385.4,19808,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923146,93303.00
08/13/2014 05:45,2,0.000,ALERT,213.96,297.87,60.075,1407923104,"274151322000087","019011112586793",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,217464.0,217464.0,19845,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923148,93304.00
08/13/2014 05:45,2,0.000,ALERT,213.74,298.47,60.049,1407923104,"274151322000088","019011112586793",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,221788.0,221788.0,19826,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923150,93305.00
08/13/2014 05:45,2,0.000,ALERT,213.74,299.37,60.043,1407923104,"274151322000095","019011112586793",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,235754.9,235754.9,19882,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923152,93306.00
