ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 05:45,2,0.000,ALERT,214.64,297.87,60.049,1407923104,"274151322000068","019011112586793",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,165261.9,165261.9,20351,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923154,93307.00
08/13/2014 05:45,2,0.000,ALERT,213.74,298.77,60.043,1407923104,"274151322000054","019011112586793",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,226218.5,226218.5,19962,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407923156,93308.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93309.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93310.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93311.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93312.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93313.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93314.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93315.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93316.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93317.00
08/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1407923104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407923974,93318.00
08/13/2014 06:00,2,0.000,ALERT,213.51,297.26,59.990,1407924004,"274151322000083","019011112586793",0.00,16.00,0,292.46,299.97,0.0,0.0,0.000,228369.7,228369.7,19914,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924039,93319.00
08/13/2014 06:00,2,0.000,ALERT,213.96,296.96,60.017,1407924004,"274151322000076","019011112586793",0.00,16.30,0,291.85,299.97,0.0,0.0,0.000,237920.0,237920.0,19892,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924041,93320.00
08/13/2014 06:00,2,0.000,ALERT,213.74,296.66,59.996,1407924004,"274151322000094","019011112586793",0.00,15.80,0,291.85,299.07,0.0,0.0,0.000,167120.1,167120.1,20294,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924043,93321.00
08/13/2014 06:00,2,0.000,ALERT,213.29,296.36,59.996,1407924004,"274151322000052","019011112586793",0.00,16.30,0,292.16,299.97,0.0,0.0,0.000,229320.6,229320.6,19855,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924045,93322.00
08/13/2014 06:00,2,0.000,ALERT,213.51,297.26,59.990,1407924004,"274151322000085","019011112586793",0.00,16.00,0,292.16,299.67,0.0,0.0,0.000,228385.4,228385.4,19810,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407924046,93323.00
08/13/2014 06:00,2,0.000,ALERT,213.74,296.06,59.996,1407924004,"274151322000087","019011112586793",0.00,16.30,0,291.55,299.07,0.0,0.0,0.000,217464.0,217464.0,19847,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924048,93324.00
08/13/2014 06:00,2,0.000,ALERT,213.06,296.66,59.959,1407924004,"274151322000088","019011112586793",0.00,16.70,0,292.16,299.67,0.0,0.0,0.000,221788.0,221788.0,19828,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924050,93325.00
08/13/2014 06:00,2,0.000,ALERT,213.51,298.17,60.001,1407924004,"274151322000095","019011112586793",0.00,15.80,0,293.06,300.57,0.0,0.0,0.000,235754.9,235754.9,19884,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924052,93326.00
08/13/2014 06:00,2,0.000,ALERT,214.19,296.36,59.985,1407924004,"274151322000068","019011112586793",0.00,17.00,0,291.55,298.77,0.0,0.0,0.000,165261.9,165261.9,20353,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407924054,93327.00
08/13/2014 06:00,2,0.000,ALERT,213.29,296.96,59.990,1407924004,"274151322000054","019011112586793",0.00,16.70,0,292.46,299.97,0.0,0.0,0.000,226218.5,226218.5,19964,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407924056,93328.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93329.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93330.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93331.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93332.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93333.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93334.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93335.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93336.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93337.00
08/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1407924004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407924873,93338.00
08/13/2014 06:15,2,0.000,ALERT,212.83,296.66,60.017,1407924904,"274151322000083","019011112586793",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,228369.7,228369.7,19916,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924939,93339.00
08/13/2014 06:15,2,0.000,ALERT,213.06,296.36,60.017,1407924904,"274151322000076","019011112586793",0.00,16.30,0,293.96,298.47,0.0,0.0,0.000,237920.0,237920.0,19894,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407924941,93340.00
08/13/2014 06:15,2,0.000,ALERT,212.83,295.76,60.049,1407924904,"274151322000094","019011112586793",0.00,15.80,0,293.96,297.57,0.0,0.0,0.000,167120.1,167120.1,20296,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924942,93341.00
08/13/2014 06:15,2,0.000,ALERT,212.38,296.36,60.017,1407924904,"274151322000052","019011112586793",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,229320.6,229320.6,19857,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407924944,93342.00
08/13/2014 06:15,2,0.000,ALERT,212.83,296.36,60.017,1407924904,"274151322000085","019011112586793",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,228385.4,228385.4,19812,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407924946,93343.00
08/13/2014 06:15,2,0.000,ALERT,212.83,296.06,60.017,1407924904,"274151322000087","019011112586793",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,217464.0,217464.0,19849,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924948,93344.00
08/13/2014 06:15,2,0.000,ALERT,212.38,295.76,60.022,1407924904,"274151322000088","019011112586793",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,221788.0,221788.0,19830,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407924950,93345.00
08/13/2014 06:15,2,0.000,ALERT,212.83,296.96,60.017,1407924904,"274151322000095","019011112586793",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,235754.9,235754.9,19886,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924952,93346.00
08/13/2014 06:15,2,0.000,ALERT,213.51,295.46,60.043,1407924904,"274151322000068","019011112586793",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,165261.9,165261.9,20355,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407924954,93347.00
08/13/2014 06:15,2,0.000,ALERT,212.38,296.06,60.022,1407924904,"274151322000054","019011112586793",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,226218.5,226218.5,19966,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407924956,93348.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93349.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93350.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93351.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93352.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93353.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93354.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93355.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93356.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93357.00
08/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1407924904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407925773,93358.00
08/13/2014 06:30,2,0.000,ALERT,212.16,295.76,60.001,1407925804,"274151322000083","019011112586793",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,228369.7,228369.7,19918,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407925840,93359.00
08/13/2014 06:30,2,0.000,ALERT,212.83,296.06,60.012,1407925804,"274151322000076","019011112586793",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,237920.0,237920.0,19896,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407925842,93360.00
08/13/2014 06:30,2,0.000,ALERT,212.16,295.16,60.001,1407925804,"274151322000094","019011112586793",0.00,15.80,0,293.06,297.87,0.0,0.0,0.000,167120.1,167120.1,20298,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407925844,93361.00
08/13/2014 06:30,2,0.000,ALERT,211.93,295.16,59.975,1407925804,"274151322000052","019011112586793",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,229320.6,229320.6,19859,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407925846,93362.00
08/13/2014 06:30,2,0.000,ALERT,212.38,295.76,59.969,1407925804,"274151322000085","019011112586793",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,228385.4,228385.4,19814,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407925848,93363.00
08/13/2014 06:30,2,0.000,ALERT,212.38,294.86,60.006,1407925804,"274151322000087","019011112586793",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,217464.0,217464.0,19851,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407925850,93364.00
08/13/2014 06:30,2,0.000,ALERT,211.93,295.16,60.012,1407925804,"274151322000088","019011112586793",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,221788.0,221788.0,19832,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407925851,93365.00
08/13/2014 06:30,2,0.000,ALERT,212.38,296.66,60.038,1407925804,"274151322000095","019011112586793",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,235754.9,235754.9,19888,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407925853,93366.00
08/13/2014 06:30,2,0.000,ALERT,213.06,294.86,60.028,1407925804,"274151322000068","019011112586793",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,165261.9,165261.9,20357,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407925855,93367.00
08/13/2014 06:30,2,0.000,ALERT,212.16,295.16,60.006,1407925804,"274151322000054","019011112586793",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,226218.5,226218.5,19968,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407925857,93368.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93369.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93370.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93371.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93372.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93373.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93374.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93375.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93376.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93377.00
08/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1407925804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407926675,93378.00
08/13/2014 06:45,2,0.000,ALERT,213.29,296.66,60.054,1407926704,"274151322000083","019011112586793",0.00,16.00,0,284.34,298.77,0.0,0.0,0.000,228369.7,228369.7,19920,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407926739,93379.00
08/13/2014 06:45,2,0.000,ALERT,213.74,296.06,60.065,1407926704,"274151322000076","019011112586793",0.00,16.30,0,283.44,298.77,0.0,0.0,0.000,237920.0,237920.0,19898,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407926741,93380.00
08/13/2014 06:45,2,0.000,ALERT,213.29,296.06,60.070,1407926704,"274151322000094","019011112586793",0.00,15.80,0,283.44,297.87,0.0,0.0,0.000,167120.1,167120.1,20300,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407926743,93381.00
08/13/2014 06:45,2,0.000,ALERT,213.06,296.96,60.065,1407926704,"274151322000052","019011112586793",0.00,16.70,0,284.04,298.77,0.0,0.0,0.000,229320.6,229320.6,19861,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407926745,93382.00
08/13/2014 06:45,2,0.000,ALERT,213.51,296.36,60.070,1407926704,"274151322000085","019011112586793",0.00,16.30,0,284.04,298.47,0.0,0.0,0.000,228385.4,228385.4,19816,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407926747,93383.00
08/13/2014 06:45,2,0.000,ALERT,213.29,296.06,60.059,1407926704,"274151322000087","019011112586793",0.00,16.70,0,283.44,297.87,0.0,0.0,0.000,217464.0,217464.0,19853,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407926749,93384.00
08/13/2014 06:45,2,0.000,ALERT,212.83,296.36,60.065,1407926704,"274151322000088","019011112586793",0.00,16.70,0,284.04,298.47,0.0,0.0,0.000,221788.0,221788.0,19834,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407926751,93385.00
08/13/2014 06:45,2,0.000,ALERT,213.29,297.26,60.059,1407926704,"274151322000095","019011112586793",0.00,15.80,0,284.94,299.37,0.0,0.0,0.000,235754.9,235754.9,19890,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407926753,93386.00
08/13/2014 06:45,2,0.000,ALERT,213.96,295.76,60.059,1407926704,"274151322000068","019011112586793",0.00,17.00,0,283.44,297.57,0.0,0.0,0.000,165261.9,165261.9,20359,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407926754,93387.00
08/13/2014 06:45,2,0.000,ALERT,213.06,296.96,60.059,1407926704,"274151322000054","019011112586793",0.00,16.30,0,284.04,298.77,0.0,0.0,0.000,226218.5,226218.5,19970,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407926756,93388.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93389.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93390.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93391.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93392.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93393.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93394.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93395.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93396.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93397.00
08/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1407926704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407927574,93398.00
08/13/2014 07:00,2,0.078,ALERT,211.93,295.76,60.043,1407927605,"274151322000083","019011112586793",23.68,16.00,0,292.46,298.47,1.9,0.0,0.000,228369.7,228369.7,19922,0,0,0,L,1151911521,1,121.10,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1407927640,93399.00
08/13/2014 07:00,2,0.080,ALERT,212.38,294.86,60.028,1407927605,"274151322000076","019011112586793",23.89,16.30,0,292.46,298.47,2.0,0.0,0.000,237920.0,237920.0,19900,0,0,0,L,1151911521,1,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1407927642,93400.00
08/13/2014 07:00,2,0.033,ALERT,212.38,306.58,60.049,1407927605,"274151322000094","019011112586793",21.25,16.00,0,291.85,385.03,0.8,0.0,0.000,167120.1,167120.1,20302,0,0,0,L,1151911521,1,121.10,122.68,0002,12,0,0,0,0,0,0,106,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1407927644,93401.00
08/13/2014 07:00,2,0.104,ALERT,211.70,295.46,60.012,1407927605,"274151322000052","019011112586793",22.84,16.70,0,292.16,298.47,2.4,0.4,0.000,229320.6,229320.6,19863,0,0,0,L,1151911521,1,120.88,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1407927646,93402.00
08/13/2014 07:00,2,0.078,ALERT,212.38,295.16,60.043,1407927605,"274151322000085","019011112586793",24.37,16.30,0,292.46,298.17,1.9,0.0,0.000,228385.4,228385.4,19818,0,0,0,L,1151911521,1,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1407927648,93403.00
08/13/2014 07:00,2,0.090,ALERT,212.38,294.56,60.049,1407927605,"274151322000087","019011112586793",22.54,17.00,0,291.55,297.57,2.0,0.0,0.000,217464.0,217464.0,19855,0,0,0,L,1151911521,1,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1407927650,93404.00
08/13/2014 07:00,2,0.064,ALERT,211.70,295.46,60.038,1407927605,"274151322000088","019011112586793",23.24,16.70,0,291.85,297.87,1.5,0.0,0.000,221788.0,221788.0,19836,0,0,0,L,1151911521,1,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1407927651,93405.00
08/13/2014 07:00,2,0.072,ALERT,212.16,296.06,60.043,1407927605,"274151322000095","019011112586793",23.66,15.80,0,293.66,298.77,1.8,0.0,0.000,235754.9,235754.9,19892,0,0,0,L,1151911521,1,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1407927653,93406.00
08/13/2014 07:00,2,0.008,ALERT,212.83,293.96,60.043,1407927605,"274151322000068","019011112586793",40.28,17.30,0,292.16,384.13,0.0,0.0,0.000,165261.9,165261.9,20361,0,0,0,L,1151911521,1,121.55,122.91,0002,16,0,0,0,0,0,0,111,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1407927655,93407.00
08/13/2014 07:00,2,0.076,ALERT,211.93,295.46,60.043,1407927605,"274151322000054","019011112586793",23.82,16.70,0,292.46,298.47,1.8,0.0,0.000,226218.5,226218.5,19972,0,0,0,L,1151911521,1,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1407927657,93408.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,52069.800000001,52069.800000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93409.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,52632.8,52632.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93410.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47012.2,47012.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93411.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,46718.600000024,46718.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93412.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,44370.999999964,44370.999999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93413.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,51816.300000011,51816.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93414.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,47688.900000036,47688.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93415.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,59690.199999988,59690.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93416.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,58688.400000036,58688.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93417.00
08/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1407927605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,54385.000000012,54385.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928474,93418.00
08/13/2014 07:15,1,0.005,ALERT,213.2,416.29,60.03,1407928503,"033051125000118","019011112586793",42.78,15,0.000,298.03,441.49,0.2,0.0,0.000,59690.199999988,59690.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928532,93419.00
08/13/2014 07:15,2,0.180,ACTIVE,214.64,336.34,60.012,1407928503,"274151322000083","019011112586793",26.20,17.80,0,293.96,342.65,4.8,2.7,0.022,228369.9,228369.9,19924,0,0,0,L,1151911521,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928540,93420.00
08/13/2014 07:15,2,0.178,ACTIVE,215.09,335.44,60.033,1407928503,"274151322000076","019011112586793",27.79,17.80,0,293.66,342.05,5.0,2.9,0.018,237920.3,237920.3,19902,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928541,93421.00
08/13/2014 07:15,2,0.107,ALERT,214.87,335.44,60.022,1407928503,"274151322000094","019011112586793",29.98,17.30,0,293.06,390.74,3.3,1.3,0.013,167120.1,167120.1,20304,0,0,0,L,1151911521,1,122.23,124.27,0002,13,0,0,0,0,0,0,78,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928543,93422.00
08/13/2014 07:15,2,0.205,ACTIVE,214.41,336.04,59.980,1407928503,"274151322000052","019011112586793",26.40,18.00,0,293.36,343.85,5.5,3.4,0.022,229321.0,229321.0,19865,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928544,93423.00
08/13/2014 07:15,2,0.182,ACTIVE,214.87,336.04,60.017,1407928503,"274151322000085","019011112586793",26.82,17.50,0,293.96,339.34,5.0,2.9,0.018,228385.7,228385.7,19820,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928545,93424.00
08/13/2014 07:15,2,0.186,ACTIVE,214.87,336.04,60.017,1407928503,"274151322000087","019011112586793",26.12,18.30,0,293.06,343.55,4.9,2.8,0.022,217464.3,217464.3,19857,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928546,93425.00
08/13/2014 07:15,2,0.166,ACTIVE,214.41,335.74,60.022,1407928503,"274151322000088","019011112586793",25.68,17.80,0,293.36,339.04,4.3,2.2,0.013,221788.2,221788.2,19838,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928547,93426.00
08/13/2014 07:15,2,0.174,ACTIVE,214.41,336.04,60.022,1407928503,"274151322000095","019011112586793",26.36,17.30,0,294.86,340.85,4.7,2.6,0.022,235755.1,235755.1,19894,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928548,93427.00
08/13/2014 07:15,2,0.125,ALERT,215.54,336.64,60.012,1407928503,"274151322000068","019011112586793",30.20,18.00,0,292.76,391.94,3.9,1.8,0.013,165262.0,165262.0,20363,0,0,0,L,1151911521,1,122.91,124.27,0002,16,0,0,0,0,0,0,76,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928550,93428.00
08/13/2014 07:15,2,0.178,ACTIVE,214.41,336.34,60.017,1407928503,"274151322000054","019011112586793",26.70,18.00,0,293.66,344.15,4.8,2.7,0.018,226218.7,226218.7,19974,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407928551,93429.00
08/13/2014 07:15,1,0.020,ALERT,213.7,353.58,60.03,1407928503,"033051125000150","019011112586793",42.88,15,0.000,353.22,354.92,0.8,0.0,0.000,58688.400000036,58689,32,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928576,93430.00
08/13/2014 07:15,1,0.015,ALERT,214.1,300.21,60.00,1407928503,"040051121000195","019011112586793",27.23,15,0.000,299.66,305.79,0.4,0.0,0.000,52069.800000001,52069.800000001,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928736,93431.00
08/13/2014 07:15,1,0.045,ALERT,214.3,300.63,60.07,1407928503,"040051121000097","019011112586793",28.63,15,0.000,299.38,306.05,1.3,0.0,0.000,52632.8,52632.8,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928809,93432.00
08/13/2014 07:15,1,0.060,ALERT,214.8,304.33,60.03,1407928503,"040051121000068","019011112586793",25.73,14,0.000,300.49,306.53,1.5,0.0,0.000,47688.900000036,47688.900000036,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928861,93433.00
08/13/2014 07:15,1,0.053,ALERT,214.4,301.07,60.03,1407928503,"040051121000185","019011112586793",27.19,15,0.000,300.64,307.08,1.4,0.0,0.000,54385.000000012,54385.000000012,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928871,93434.00
08/13/2014 07:15,1,0.024,ALERT,214.8,377.12,60.07,1407928503,"033051125000132","019011112586793",38.47,15,0.000,376.84,377.96,0.9,0.0,0.000,46718.600000024,46718.900000036,46,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928897,93435.00
08/13/2014 07:15,1,0.014,ALERT,214.2,325.81,60.03,1407928503,"033051125000135","019011112586793",38.40,16,0.000,325.63,327.65,0.5,0.0,0.000,44370.999999964,44371.299999964,45,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928909,93436.00
08/13/2014 07:15,1,0.134,ALERT,213.9,301.80,60.03,1407928503,"040051121000095","019011112586793",25.51,15,0.000,299.93,306.14,3.4,0.0,0.000,47012.2,47012.2,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928932,93437.00
08/13/2014 07:15,1,0.081,ALERT,213.7,301.65,60.00,1407928503,"040051121000116","019011112586793",28.54,15,0.000,301.36,307.19,2.3,0.0,0.000,51816.300000011,51816.300000011,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407928971,93438.00
08/13/2014 07:30,1,0.047,ACTIVE_NO_POWER,214.5,403.87,60.03,1407929404,"040051121000097","019011112586793",29.45,16,0.000,299.31,439.71,1.3,0.0,0.000,52632.8,52632.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929407,93439.00
08/13/2014 07:30,1,0.362,ACTIVE_NO_POWER,214.0,368.62,60.00,1407929404,"040051121000095","019011112586793",21.58,16,0.000,299.45,437.31,7.6,0.0,0.000,47012.2,47012.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929408,93440.00
08/13/2014 07:30,1,0.194,ACTIVE,214.5,345.40,60.00,1407929404,"033051125000132","019011112586793",33.96,17,0.136,321.57,440.22,6.5,10.7,0.012,46718.900000036,46719.300000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929409,93441.00
08/13/2014 07:30,1,0.184,ACTIVE,214.0,363.39,60.03,1407929404,"033051125000135","019011112586793",33.26,17,0.027,322.22,441.03,6.1,6.7,0.000,44371.299999964,44371.599999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929411,93442.00
08/13/2014 07:30,1,0.192,ACTIVE_NO_POWER,214.1,426.45,60.00,1407929404,"040051121000116","019011112586793",28.25,15,0.000,300.83,437.99,5.4,0.0,0.000,51816.300000011,51816.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929412,93443.00
08/13/2014 07:30,1,0.244,ACTIVE_NO_POWER,214.3,399.08,60.03,1407929404,"040051121000068","019011112586793",24.28,15,0.000,299.92,439.31,5.8,0.0,0.000,47688.900000036,47688.900000036,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929414,93444.00
08/13/2014 07:30,1,0.208,ACTIVE_NO_POWER,214.4,421.70,60.03,1407929404,"033051125000118","019011112586793",37.84,17,0.025,318.92,444.48,7.7,0.0,0.069,59690.699999988,59691.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929415,93445.00
08/13/2014 07:30,1,0.221,ACTIVE_NO_POWER,214.5,432.02,60.03,1407929404,"033051125000150","019011112586793",38.07,17,0.000,316.37,443.59,8.3,0.0,0.000,58689,58689.600000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929417,93446.00
08/13/2014 07:30,1,0.054,ACTIVE_NO_POWER,214.3,411.01,60.00,1407929404,"040051121000185","019011112586793",28.36,15,0.000,300.14,439.10,1.5,0.0,0.000,54385.000000012,54385.000000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929419,93447.00
08/13/2014 07:30,1,0.169,ACTIVE_NO_POWER,214.6,418.93,60.00,1407929404,"040051121000195","019011112586793",26.64,16,0.019,299.69,440.76,4.4,0.0,0.066,52069.800000001,52069.800000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929422,93448.00
08/13/2014 07:30,2,0.334,ACTIVE,214.87,337.24,60.006,1407929404,"274151322000083","019011112586793",27.53,18.70,0,333.03,341.75,9.3,7.1,0.053,228371.1,228371.1,19925,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929423,93449.00
08/13/2014 07:30,2,0.348,ACTIVE,215.54,336.94,60.006,1407929404,"274151322000076","019011112586793",27.81,18.70,0,333.93,341.75,9.8,7.5,0.053,237921.5,237921.5,19903,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929424,93450.00
08/13/2014 07:30,2,0.199,ACTIVE,215.32,406.37,59.996,1407929404,"274151322000094","019011112586793",38.29,18.30,0,333.63,408.48,7.8,5.6,0.040,167120.9,167120.9,20306,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929425,93451.00
08/13/2014 07:30,2,0.357,ACTIVE,215.09,337.24,60.006,1407929404,"274151322000052","019011112586793",27.77,19.00,0,332.43,342.05,10.1,7.8,0.057,229322.3,229322.3,19866,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929426,93452.00
08/13/2014 07:30,2,0.338,ACTIVE,215.32,336.64,60.012,1407929404,"274151322000085","019011112586793",27.73,18.30,0,333.63,341.75,9.5,7.2,0.049,228386.9,228386.9,19821,0,0,0,L,1151911521,1,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929427,93453.00
08/13/2014 07:30,2,0.336,ACTIVE,215.32,337.24,60.001,1407929404,"274151322000087","019011112586793",27.12,19.50,0,333.03,341.75,9.3,7.0,0.049,217465.5,217465.5,19858,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929428,93454.00
08/13/2014 07:30,2,0.322,ACTIVE,214.64,336.64,60.006,1407929404,"274151322000088","019011112586793",27.04,18.70,0,332.13,341.45,8.8,6.6,0.053,221789.2,221789.2,19839,0,0,0,L,1151911521,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929429,93455.00
08/13/2014 07:30,2,0.326,ACTIVE,215.09,336.94,60.001,1407929404,"274151322000095","019011112586793",27.75,18.00,0,333.03,341.15,9.2,6.9,0.057,235756.2,235756.2,19895,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929430,93456.00
08/13/2014 07:30,2,0.227,ACTIVE,215.77,396.75,59.996,1407929404,"274151322000068","019011112586793",37.31,19.50,0,333.93,412.68,8.5,6.3,0.040,165263.0,165263.0,20365,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929431,93457.00
08/13/2014 07:30,2,0.334,ACTIVE,214.87,337.24,60.006,1407929404,"274151322000054","019011112586793",27.89,19.00,0,331.53,341.45,9.5,7.2,0.057,226219.9,226219.9,19975,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407929432,93458.00
08/13/2014 07:45,1,0.446,ACTIVE,214.2,349.55,60.00,1407930304,"040051121000097","019011112586793",25.32,18,0.138,316.53,442.13,11.2,13.6,0.031,52632.8,52634.3,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930307,93459.00
08/13/2014 07:45,1,0.537,ACTIVE,213.5,365.18,60.00,1407930304,"040051121000095","019011112586793",22.49,17,0.140,311.75,437.45,12.0,14.2,0.003,47012.2,47013.6,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930309,93460.00
