ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 07:45,1,0.312,ACTIVE,213.9,396.48,60.03,1407930304,"033051125000132","019011112586793",34.80,17,0.102,317.13,440.15,10.8,11.3,0.000,46719.300000012,46720.699999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930311,93461.00
08/13/2014 07:45,1,0.288,ACTIVE,214.4,365.68,60.00,1407930304,"033051125000135","019011112586793",34.06,18,0.140,317.31,441.66,9.7,11.8,0.007,44371.599999964,44372.999999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930314,93462.00
08/13/2014 07:45,1,0.489,ACTIVE_NO_POWER,213.9,404.94,60.00,1407930304,"040051121000116","019011112586793",25.65,17,0.000,311.46,440.54,12.4,0.0,0.000,51816.300000011,51817.600000023,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930316,93463.00
08/13/2014 07:45,1,0.515,ACTIVE_NO_POWER,214.2,406.76,60.00,1407930304,"040051121000068","019011112586793",22.95,17,0.000,314.44,440.20,11.7,0.0,0.000,47688.900000036,47690.300000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930318,93464.00
08/13/2014 07:45,1,0.336,ACTIVE,213.7,437.35,60.00,1407930304,"033051125000118","019011112586793",39.93,17,0.000,316.29,444.25,13.3,0.5,0.017,59691.5,59693.600000024,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930320,93465.00
08/13/2014 07:45,1,0.338,ACTIVE,214.0,358.33,60.00,1407930304,"033051125000150","019011112586793",39.37,17,0.143,315.00,443.90,13.2,12.5,0.036,58689.600000024,58691.699999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930321,93466.00
08/13/2014 07:45,1,0.425,ACTIVE_NO_POWER,214.1,425.34,60.00,1407930304,"040051121000185","019011112586793",23.96,17,0.000,315.74,439.83,10.1,0.0,0.052,54385.000000012,54386.300000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930323,93467.00
08/13/2014 07:45,1,0.431,ACTIVE_NO_POWER,213.8,416.11,60.03,1407930304,"040051121000195","019011112586793",24.36,17,0.000,318.13,441.88,10.4,0.0,0.000,52069.800000001,52071.300000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930324,93468.00
08/13/2014 07:45,2,0.531,ACTIVE,215.54,340.25,59.985,1407930304,"274151322000083","019011112586793",28.35,19.30,0,332.43,346.86,15.3,12.8,0.102,228373.6,228373.6,19926,0,0,0,L,1151911521,1,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930325,93469.00
08/13/2014 07:45,2,0.521,ACTIVE,216.45,340.25,59.985,1407930304,"274151322000076","019011112586793",29.38,19.50,0,333.63,346.56,15.5,13.0,0.093,237924.3,237924.3,19904,0,0,0,L,1151911521,1,123.14,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930326,93470.00
08/13/2014 07:45,2,0.225,ACTIVE,215.77,446.35,59.990,1407930304,"274151322000094","019011112586793",42.44,20.30,0,334.24,456.57,9.7,7.4,0.049,167122.6,167122.6,20307,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930327,93471.00
08/13/2014 07:45,2,0.525,ACTIVE,215.54,341.45,59.964,1407930304,"274151322000052","019011112586793",28.53,19.50,0,332.73,346.56,15.2,12.7,0.084,229325.1,229325.1,19867,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930328,93472.00
08/13/2014 07:45,2,0.578,ACTIVE,215.77,343.25,59.990,1407930304,"274151322000085","019011112586793",28.59,19.00,0,331.83,348.36,16.8,14.2,0.102,228389.7,228389.7,19822,0,0,0,L,1151911521,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930329,93473.00
08/13/2014 07:45,2,0.541,ACTIVE,215.77,339.65,59.985,1407930304,"274151322000087","019011112586793",28.41,20.30,0,333.03,347.16,15.5,13.1,0.097,217468.0,217468.0,19859,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930330,93474.00
08/13/2014 07:45,2,0.525,ACTIVE,215.32,340.85,59.985,1407930304,"274151322000088","019011112586793",27.87,19.30,0,332.73,347.46,14.8,12.4,0.093,221791.8,221791.8,19840,0,0,0,L,1151911521,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930331,93475.00
08/13/2014 07:45,2,0.520,ACTIVE,215.77,339.04,59.985,1407930304,"274151322000095","019011112586793",28.94,19.00,0,333.33,346.56,15.2,12.8,0.093,235758.8,235758.8,19896,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930332,93476.00
08/13/2014 07:45,2,0.344,ACTIVE,216.67,417.49,59.996,1407930304,"274151322000068","019011112586793",39.50,21.30,0,335.74,430.72,13.8,11.4,0.071,165265.4,165265.4,20366,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930333,93477.00
08/13/2014 07:45,2,0.551,ACTIVE,215.77,340.55,59.985,1407930304,"274151322000054","019011112586793",28.88,19.50,0,330.63,347.76,16.1,13.6,0.093,226222.7,226222.7,19976,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407930334,93478.00
08/13/2014 08:00,1,1.021,ACTIVE,213.6,424.73,60.03,1407931204,"040051121000097","019011112586793",26.39,18,0.163,315.02,441.17,26.8,12.4,0.025,52634.3,52637.5,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931206,93479.00
08/13/2014 08:00,1,1.131,ACTIVE,213.6,381.63,60.03,1407931204,"040051121000095","019011112586793",23.43,18,0.204,312.70,438.40,26.3,20.8,0.039,47013.6,47016.6,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931208,93480.00
08/13/2014 08:00,1,0.701,ACTIVE,213.7,359.14,60.00,1407931204,"033051125000132","019011112586793",35.62,18,0.216,315.99,441.28,24.8,25.7,0.112,46720.699999988,46723.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931209,93481.00
08/13/2014 08:00,1,0.608,ACTIVE,213.7,403.16,60.00,1407931204,"033051125000135","019011112586793",36.59,18,0.139,317.15,442.58,22.1,11.0,0.012,44372.999999964,44375.799999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931210,93482.00
08/13/2014 08:00,1,1.030,ACTIVE,213.2,390.39,60.03,1407931204,"040051121000116","019011112586793",26.40,18,0.200,311.18,439.85,27.0,29.6,0.038,51817.600000023,51820.900000035,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931212,93483.00
08/13/2014 08:00,1,1.094,ACTIVE,213.7,334.64,60.00,1407931204,"040051121000068","019011112586793",23.99,18,0.183,315.33,440.37,26.1,31.0,0.264,47690.300000012,47693.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931213,93484.00
08/13/2014 08:00,1,0.795,ACTIVE,213.9,412.95,60.03,1407931204,"033051125000118","019011112586793",39.56,18,0.186,316.39,444.05,31.3,24.8,0.027,59693.600000024,59697.900000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931214,93485.00
08/13/2014 08:00,1,0.794,ACTIVE,213.9,432.69,60.00,1407931204,"033051125000150","019011112586793",39.87,18,0.172,313.86,444.46,31.5,24.7,0.014,58691.699999988,58695.800000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931215,93486.00
08/13/2014 08:00,1,0.697,ACTIVE,214.2,350.84,60.03,1407931204,"040051121000185","019011112586793",25.81,18,0.130,316.11,439.79,17.9,17.4,0.071,54386.300000024,54388.600000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931217,93487.00
08/13/2014 08:00,1,0.871,ACTIVE,214.0,376.14,60.03,1407931204,"040051121000195","019011112586793",26.37,18,0.194,318.27,441.50,22.8,27.6,0.048,52071.300000001,52074.200000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931218,93488.00
08/13/2014 08:00,2,1.025,ACTIVE,215.54,341.45,60.017,1407931204,"274151322000083","019011112586793",29.22,20.00,0,330.33,353.77,30.3,27.4,0.203,228378.2,228378.2,19927,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931219,93489.00
08/13/2014 08:00,2,1.180,ACTIVE,216.22,344.45,60.006,1407931204,"274151322000076","019011112586793",30.24,20.30,0,332.13,357.08,36.1,33.0,0.239,237929.4,237929.4,19905,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931220,93490.00
08/13/2014 08:00,2,0.738,ACTIVE,215.77,419.60,60.012,1407931204,"274151322000094","019011112586793",39.20,21.50,0,334.84,474.60,29.6,26.6,0.199,167125.7,167125.7,20308,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931221,93491.00
08/13/2014 08:00,2,1.135,ACTIVE,215.54,342.35,60.006,1407931204,"274151322000052","019011112586793",29.24,20.70,0,329.73,355.28,33.6,30.5,0.221,229330.0,229330.0,19868,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931222,93492.00
08/13/2014 08:00,2,1.105,ACTIVE,215.54,343.85,60.006,1407931204,"274151322000085","019011112586793",29.60,19.80,0,330.93,355.58,33.1,30.1,0.212,228394.6,228394.6,19823,0,0,0,L,1151911521,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931223,93493.00
08/13/2014 08:00,2,1.102,ACTIVE,215.54,345.36,60.001,1407931204,"274151322000087","019011112586793",29.22,21.50,0,330.93,355.28,32.6,29.5,0.212,217472.9,217472.9,19860,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931224,93494.00
08/13/2014 08:00,2,1.105,ACTIVE,215.09,343.25,60.012,1407931204,"274151322000088","019011112586793",28.94,20.00,0,329.73,355.28,32.4,29.3,0.203,221796.6,221796.6,19841,0,0,0,L,1151911521,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931224,93495.00
08/13/2014 08:00,2,1.111,ACTIVE,215.32,342.65,60.006,1407931204,"274151322000095","019011112586793",29.94,19.80,0,330.33,355.28,33.7,30.6,0.221,235763.6,235763.6,19897,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931225,93496.00
08/13/2014 08:00,2,0.758,ACTIVE,215.77,414.79,60.012,1407931204,"274151322000068","019011112586793",39.00,22.50,0,335.74,444.24,30.4,27.4,0.194,165269.8,165269.8,20367,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931226,93497.00
08/13/2014 08:00,2,1.105,ACTIVE,215.32,342.05,60.006,1407931204,"274151322000054","019011112586793",29.42,20.70,0,330.63,355.88,33.0,29.9,0.221,226227.7,226227.7,19977,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407931227,93498.00
08/13/2014 08:15,1,1.607,ACTIVE,213.9,381.23,60.03,1407932104,"040051121000097","019011112586793",26.91,19,0.263,315.43,443.07,43.0,44.9,0.164,52637.5,52643.6,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932106,93499.00
08/13/2014 08:15,1,1.704,ACTIVE,213.5,372.68,60.00,1407932104,"040051121000095","019011112586793",23.95,19,0.254,312.24,440.20,40.6,30.3,0.246,47016.6,47021.9,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932108,93500.00
08/13/2014 08:15,1,1.094,ACTIVE,214.4,394.85,60.00,1407932104,"033051125000132","019011112586793",35.64,19,0.247,317.09,443.65,38.8,40.0,0.091,46723.900000036,46729.400000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932109,93501.00
08/13/2014 08:15,1,1.001,ACTIVE,214.4,350.85,60.03,1407932104,"033051125000135","019011112586793",36.51,19,0.232,315.90,444.37,36.3,37.0,0.214,44375.799999964,44380.799999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932110,93502.00
08/13/2014 08:15,1,1.603,ACTIVE,214.1,386.02,60.00,1407932104,"040051121000116","019011112586793",26.82,18,0.273,310.91,442.16,42.8,43.6,0.133,51820.900000035,51826.800000011,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932112,93503.00
08/13/2014 08:15,1,1.697,ACTIVE,214.2,364.91,60.03,1407932104,"040051121000068","019011112586793",24.24,19,0.259,314.01,442.69,40.9,34.4,0.202,47693.5,47699.100000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932113,93504.00
08/13/2014 08:15,1,1.234,ACTIVE,214.1,392.00,60.03,1407932104,"033051125000118","019011112586793",40.14,19,0.323,320.94,444.16,49.3,39.3,0.331,59697.900000036,59705.100000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932114,93505.00
08/13/2014 08:15,1,1.232,ACTIVE,214.3,436.74,60.03,1407932104,"033051125000150","019011112586793",40.37,19,0.298,318.75,444.36,49.5,39.2,0.106,58695.800000012,58703.100000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932115,93506.00
08/13/2014 08:15,1,1.191,ACTIVE,214.4,329.87,60.03,1407932104,"040051121000185","019011112586793",27.62,19,0.194,315.55,442.46,32.7,26.3,0.244,54388.600000036,54393.000000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932117,93507.00
08/13/2014 08:15,1,1.462,ACTIVE,213.9,372.95,60.03,1407932104,"040051121000195","019011112586793",26.75,19,0.229,318.35,443.03,38.9,39.6,0.178,52074.200000001,52079.600000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932118,93508.00
08/13/2014 08:15,2,1.625,ACTIVE,215.09,354.67,60.022,1407932104,"274151322000083","019011112586793",29.42,21.50,0,329.73,363.99,48.4,44.8,0.340,228385.4,228385.4,19928,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932119,93509.00
08/13/2014 08:15,2,1.863,ACTIVE,216.00,346.26,60.028,1407932104,"274151322000076","019011112586793",30.20,21.80,0,330.93,368.50,57.0,53.1,0.389,237938.0,237938.0,19906,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932120,93510.00
08/13/2014 08:15,2,1.143,ACTIVE,215.54,426.51,60.033,1407932104,"274151322000094","019011112586793",40.14,22.80,0,332.43,446.65,46.0,42.4,0.305,167132.5,167132.5,20309,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932121,93511.00
08/13/2014 08:15,2,1.760,ACTIVE,216.00,345.06,60.028,1407932104,"274151322000052","019011112586793",29.34,21.80,0,329.43,366.40,52.3,48.6,0.345,229337.9,229337.9,19869,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932123,93512.00
08/13/2014 08:15,2,1.727,ACTIVE,215.54,347.46,60.028,1407932104,"274151322000085","019011112586793",29.42,21.30,0,329.13,365.49,51.4,47.7,0.340,228402.3,228402.3,19824,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932124,93513.00
08/13/2014 08:15,2,1.678,ACTIVE,215.54,346.56,59.996,1407932104,"274151322000087","019011112586793",29.38,22.80,0,330.03,365.19,49.9,46.2,0.336,217480.4,217480.4,19861,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932125,93514.00
08/13/2014 08:15,2,1.719,ACTIVE,215.54,347.76,60.033,1407932104,"274151322000088","019011112586793",29.12,21.50,0,329.13,365.19,50.7,47.0,0.323,221804.1,221804.1,19842,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932125,93515.00
08/13/2014 08:15,2,1.777,ACTIVE,215.54,351.37,60.022,1407932104,"274151322000095","019011112586793",30.00,21.30,0,328.82,366.70,54.0,50.2,0.354,235771.6,235771.6,19898,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932126,93516.00
08/13/2014 08:15,2,1.131,ACTIVE,216.22,431.02,60.028,1407932104,"274151322000068","019011112586793",40.26,23.50,0,332.43,449.95,46.5,42.9,0.305,165276.6,165276.6,20368,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932127,93517.00
08/13/2014 08:15,2,1.705,ACTIVE,215.09,345.36,60.033,1407932104,"274151322000054","019011112586793",29.70,21.80,0,328.22,366.10,51.3,47.6,0.340,226235.3,226235.3,19978,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407932128,93518.00
08/13/2014 08:30,1,1.952,ACTIVE,214.2,425.94,60.00,1407933004,"040051121000097","019011112586793",27.11,20,0.287,304.15,448.08,52.6,44.3,0.101,52643.6,52653.4,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933007,93519.00
08/13/2014 08:30,1,2.056,ACTIVE,213.6,376.70,60.00,1407933004,"040051121000095","019011112586793",24.14,20,0.301,311.93,440.42,49.4,48.5,0.244,47021.9,47030.8,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933008,93520.00
08/13/2014 08:30,1,1.328,ACTIVE,213.8,377.26,60.00,1407933004,"033051125000132","019011112586793",35.60,20,0.276,316.43,443.84,47.0,49.2,0.318,46729.400000036,46738.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933009,93521.00
08/13/2014 08:30,1,1.258,ACTIVE,213.8,423.93,60.00,1407933004,"033051125000135","019011112586793",36.06,20,0.284,315.31,444.26,45.1,46.1,0.101,44380.799999964,44389.199999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933011,93522.00
08/13/2014 08:30,1,1.967,ACTIVE,213.1,408.84,60.00,1407933004,"040051121000116","019011112586793",26.69,19,0.314,305.03,445.60,52.2,41.0,0.306,51826.800000011,51836.400000035,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933012,93523.00
08/13/2014 08:30,1,2.057,ACTIVE,213.7,417.80,60.00,1407933004,"040051121000068","019011112586793",24.37,20,0.296,316.87,442.85,49.9,38.6,0.177,47699.100000024,47708.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933013,93524.00
08/13/2014 08:30,1,1.561,ACTIVE,213.6,394.48,60.00,1407933004,"033051125000118","019011112586793",35.00,20,0.284,303.05,448.46,54.3,42.4,0.256,59705.100000024,59716.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933014,93525.00
08/13/2014 08:30,1,1.565,ACTIVE,213.7,318.29,60.00,1407933004,"033051125000150","019011112586793",35.04,20,0.330,302.03,450.61,54.5,50.9,0.365,58703.100000024,58714.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933016,93526.00
08/13/2014 08:30,1,1.476,ACTIVE,213.9,364.81,60.00,1407933004,"040051121000185","019011112586793",27.64,20,0.258,316.10,443.57,40.6,40.3,0.266,54393.000000012,54400.500000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933017,93527.00
08/13/2014 08:30,1,1.807,ACTIVE,214.4,336.79,60.00,1407933004,"040051121000195","019011112586793",26.83,20,0.320,317.80,443.32,48.2,41.4,0.372,52079.600000001,52088.600000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933018,93528.00
08/13/2014 08:30,2,1.971,ACTIVE,214.64,348.06,59.996,1407933004,"274151322000083","019011112586793",29.54,22.80,0,333.63,369.10,58.9,54.9,0.420,228396.8,228396.8,19929,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933019,93529.00
08/13/2014 08:30,2,2.287,ACTIVE,215.54,348.66,59.990,1407933004,"274151322000076","019011112586793",29.82,23.00,0,334.84,374.21,69.1,64.8,0.482,237951.3,237951.3,19907,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933020,93530.00
08/13/2014 08:30,2,1.381,ACTIVE,215.54,429.22,59.990,1407933004,"274151322000094","019011112586793",40.16,24.00,0,336.04,458.67,55.8,51.9,0.376,167143.3,167143.3,20310,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933021,93531.00
08/13/2014 08:30,2,2.129,ACTIVE,214.41,347.76,59.990,1407933004,"274151322000052","019011112586793",29.38,23.00,0,333.63,370.90,63.4,59.2,0.420,229350.1,229350.1,19870,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933022,93532.00
08/13/2014 08:30,2,2.107,ACTIVE,214.87,348.96,59.990,1407933004,"274151322000085","019011112586793",29.34,22.50,0,334.84,371.21,62.6,58.5,0.424,228414.4,228414.4,19825,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933023,93533.00
08/13/2014 08:30,2,2.043,ACTIVE,215.32,346.86,59.990,1407933004,"274151322000087","019011112586793",29.00,24.50,0,333.93,369.70,60.0,56.0,0.402,217492.0,217492.0,19862,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933024,93534.00
08/13/2014 08:30,2,2.102,ACTIVE,214.19,347.76,59.996,1407933004,"274151322000088","019011112586793",29.08,22.80,0,333.63,371.21,61.8,57.7,0.407,221815.9,221815.9,19843,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933025,93535.00
08/13/2014 08:30,2,2.174,ACTIVE,214.64,360.69,59.985,1407933004,"274151322000095","019011112586793",29.90,22.50,0,333.63,372.11,65.8,61.6,0.442,235784.3,235784.3,19899,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933026,93536.00
08/13/2014 08:30,2,1.406,ACTIVE,215.54,425.01,59.990,1407933004,"274151322000068","019011112586793",39.68,24.80,0,336.94,451.16,57.0,53.0,0.376,165287.5,165287.5,20369,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933027,93537.00
08/13/2014 08:30,2,2.102,ACTIVE,214.64,360.38,59.990,1407933004,"274151322000054","019011112586793",29.40,23.00,0,333.63,371.21,62.5,58.4,0.420,226247.4,226247.4,19979,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933028,93538.00
08/13/2014 08:45,1,1.574,ACTIVE,213.2,348.14,60.03,1407933905,"040051121000097","019011112586793",26.48,21,0.253,299.29,449.01,41.4,41.8,0.291,52653.4,52665.6,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933907,93539.00
08/13/2014 08:45,1,1.682,ACTIVE,213.0,397.12,60.00,1407933905,"040051121000095","019011112586793",24.07,20,0.228,300.21,446.00,40.3,32.3,0.075,47030.8,47041.8,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933908,93540.00
08/13/2014 08:45,1,1.128,ACTIVE,213.5,366.32,60.00,1407933905,"033051125000132","019011112586793",33.04,21,0.217,303.36,446.30,37.0,27.9,0.157,46738.100000024,46748.400000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933910,93541.00
08/13/2014 08:45,1,1.122,ACTIVE,213.7,378.11,60.00,1407933905,"033051125000135","019011112586793",35.47,21,0.248,304.94,449.46,39.6,32.6,0.145,44389.199999964,44399.399999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933911,93542.00
08/13/2014 08:45,1,1.756,ACTIVE,213.3,419.21,60.03,1407933905,"040051121000116","019011112586793",26.71,20,0.280,299.07,448.22,46.7,37.0,0.093,51836.400000035,51848.200000047,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933912,93543.00
08/13/2014 08:45,1,1.936,ALERT,213.5,350.44,60.03,1407933905,"040051121000068","019011112586793",24.10,21,0.296,301.83,448.57,46.4,35.8,0.331,47708.300000012,47719.800000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407933914,93544.00
08/13/2014 08:45,1,1.505,ACTIVE,213.1,400.63,60.03,1407933905,"033051125000118","019011112586793",40.54,21,0.295,299.79,448.30,60.7,45.8,0.237,59716.199999988,59727.900000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933915,93545.00
08/13/2014 08:45,1,1.631,ACTIVE,213.6,395.39,60.03,1407933905,"033051125000150","019011112586793",40.52,20,0.316,295.79,452.20,65.7,46.2,0.387,58714.100000024,58725.900000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933916,93546.00
08/13/2014 08:45,1,1.882,ACTIVE,213.7,409.60,60.03,1407933905,"040051121000185","019011112586793",27.44,20,0.319,304.66,447.39,51.4,40.9,0.295,54400.500000012,54410.000000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933917,93547.00
08/13/2014 08:45,1,2.213,ACTIVE,213.5,313.41,60.03,1407933905,"040051121000195","019011112586793",26.45,20,0.368,299.68,447.84,58.2,62.7,0.367,52088.600000001,52099.700000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933919,93548.00
08/13/2014 08:45,2,1.559,ACTIVE,213.74,343.55,59.990,1407933905,"274151322000083","019011112586793",28.78,23.80,0,332.43,375.41,45.5,42.0,0.314,228410.6,228410.6,19930,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933920,93549.00
08/13/2014 08:45,2,1.725,ACTIVE,214.41,352.27,59.996,1407933905,"274151322000076","019011112586793",29.90,24.30,0,330.03,379.92,52.1,48.4,0.376,237967.5,237967.5,19908,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933921,93550.00
08/13/2014 08:45,2,1.090,ACTIVE,213.96,409.08,60.006,1407933905,"274151322000094","019011112586793",38.29,24.80,0,397.35,458.97,42.4,39.0,0.283,167156.4,167156.4,20311,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933922,93551.00
08/13/2014 08:45,2,1.635,ACTIVE,213.51,342.95,59.996,1407933905,"274151322000052","019011112586793",29.26,24.00,0,332.43,377.82,48.5,44.9,0.331,229365.0,229365.0,19871,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933923,93552.00
08/13/2014 08:45,2,1.607,ACTIVE,213.51,343.85,59.959,1407933905,"274151322000085","019011112586793",29.06,23.50,0,333.33,377.82,47.4,43.8,0.336,228429.0,228429.0,19826,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933924,93553.00
08/13/2014 08:45,2,1.551,ACTIVE,213.51,349.86,59.985,1407933905,"274151322000087","019011112586793",28.84,26.30,0,332.73,376.01,45.3,41.8,0.305,217506.0,217506.0,19863,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933925,93554.00
08/13/2014 08:45,2,1.619,ACTIVE,213.29,349.26,59.985,1407933905,"274151322000088","019011112586793",28.63,23.50,0,332.43,377.52,47.0,43.4,0.309,221830.4,221830.4,19844,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933926,93555.00
08/13/2014 08:45,2,1.682,ACTIVE,213.74,347.46,59.996,1407933905,"274151322000095","019011112586793",29.14,23.80,0,329.73,379.02,49.6,45.9,0.331,235799.8,235799.8,19900,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933927,93556.00
08/13/2014 08:45,2,1.100,ACTIVE,214.64,423.50,59.990,1407933905,"274151322000068","019011112586793",39.08,25.80,0,394.35,467.69,43.9,40.4,0.292,165300.6,165300.6,20370,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933928,93557.00
08/13/2014 08:45,2,1.621,ACTIVE,213.51,342.65,59.975,1407933905,"274151322000054","019011112586793",29.14,24.00,0,332.13,378.12,47.9,44.3,0.318,226262.0,226262.0,19980,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407933929,93558.00
08/13/2014 09:00,1,3.127,ACTIVE,214.6,329.24,60.03,1407934804,"040051121000097","019011112586793",27.10,22,0.376,300.68,450.45,84.3,80.1,0.391,52665.6,52681.1,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934806,93559.00
08/13/2014 09:00,1,3.190,ACTIVE,214.3,323.44,60.03,1407934804,"040051121000095","019011112586793",24.48,21,0.340,297.84,448.88,77.7,72.6,0.364,47041.8,47055.4,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934808,93560.00
08/13/2014 09:00,1,2.053,ACTIVE,214.8,326.09,60.03,1407934804,"033051125000132","019011112586793",35.96,22,0.323,300.55,448.66,73.4,69.4,0.349,46748.400000036,46761.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934809,93561.00
08/13/2014 09:00,1,2.162,ACTIVE,214.7,394.94,60.03,1407934804,"033051125000135","019011112586793",27.02,22,0.333,301.75,449.07,58.1,51.1,0.136,44399.399999964,44410.999999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934810,93562.00
08/13/2014 09:00,1,3.126,ACTIVE,214.1,340.86,60.03,1407934804,"040051121000116","019011112586793",26.95,20,0.372,299.70,450.44,83.8,79.2,0.394,51848.200000047,51863.600000023,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934811,93563.00
08/13/2014 09:00,1,3.272,ACTIVE,214.4,348.41,60.03,1407934804,"040051121000068","019011112586793",24.30,22,0.350,301.57,451.23,79.1,74.9,0.376,47719.800000012,47734.100000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934813,93564.00
08/13/2014 09:00,1,2.346,ACTIVE,214.4,343.04,60.03,1407934804,"033051125000118","019011112586793",40.68,22,0.429,299.07,451.86,95.0,91.6,0.443,59727.900000036,59745.900000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934814,93565.00
08/13/2014 09:00,1,2.371,ACTIVE,214.6,349.28,60.03,1407934804,"033051125000150","019011112586793",40.32,21,0.428,295.88,452.91,95.1,91.3,0.446,58725.900000036,58743.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934815,93566.00
08/13/2014 09:00,1,2.762,ACTIVE,214.6,325.76,60.03,1407934804,"040051121000185","019011112586793",19.96,21,0.345,301.60,448.78,54.8,64.4,0.323,54410.000000012,54421.399999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934817,93567.00
08/13/2014 09:00,1,3.061,ACTIVE,214.3,328.74,60.03,1407934804,"040051121000195","019011112586793",26.80,21,0.362,299.96,450.49,81.6,77.5,0.384,52099.700000001,52114.300000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934818,93568.00
08/13/2014 09:00,2,3.180,ACTIVE,215.32,352.87,60.028,1407934804,"274151322000083","019011112586793",29.48,28.30,0,328.82,378.42,94.9,89.7,0.380,228428.3,228428.3,19931,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934819,93569.00
08/13/2014 09:00,2,3.551,ACTIVE,216.45,357.68,60.028,1407934804,"274151322000076","019011112586793",30.18,28.00,0,328.22,379.32,108.6,102.9,0.415,237987.8,237987.8,19909,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934820,93570.00
08/13/2014 09:00,2,2.229,ACTIVE,215.77,430.72,60.038,1407934804,"274151322000094","019011112586793",39.78,29.30,0,365.49,471.60,89.7,84.6,0.340,167172.9,167172.9,20312,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934821,93571.00
08/13/2014 09:00,2,3.342,ACTIVE,215.77,350.17,60.033,1407934804,"274151322000052","019011112586793",29.56,28.50,0,326.72,378.42,100.0,94.6,0.384,229383.6,229383.6,19872,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934822,93572.00
08/13/2014 09:00,2,3.336,ACTIVE,216.00,356.18,60.017,1407934804,"274151322000085","019011112586793",29.28,27.00,0,329.73,379.32,98.9,93.5,0.371,228447.5,228447.5,19827,0,0,0,L,1151911521,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934823,93573.00
08/13/2014 09:00,2,3.246,ACTIVE,215.54,355.28,60.033,1407934804,"274151322000087","019011112586793",28.61,32.20,0,329.43,379.32,94.0,88.9,0.358,217523.6,217523.6,19864,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934824,93574.00
08/13/2014 09:00,2,3.285,ACTIVE,215.54,352.87,60.028,1407934804,"274151322000088","019011112586793",29.50,27.00,0,329.73,378.42,98.1,92.7,0.367,221848.7,221848.7,19845,0,0,0,L,1151911521,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934825,93575.00
08/13/2014 09:00,2,3.445,ACTIVE,215.54,357.08,60.043,1407934804,"274151322000095","019011112586793",30.06,28.00,0,329.73,379.62,104.8,99.3,0.393,235819.3,235819.3,19901,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934826,93576.00
08/13/2014 09:00,2,2.178,ACTIVE,216.22,435.83,60.033,1407934804,"274151322000068","019011112586793",40.67,30.50,0,368.50,474.90,90.8,85.8,0.340,165317.2,165317.2,20371,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934827,93577.00
08/13/2014 09:00,2,3.311,ACTIVE,215.77,354.37,60.028,1407934804,"274151322000054","019011112586793",29.50,28.30,0,327.62,379.02,98.9,93.5,0.376,226280.5,226280.5,19981,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407934828,93578.00
08/13/2014 09:15,1,3.753,ACTIVE,215.4,346.65,60.03,1407935704,"040051121000097","019011112586793",27.03,22,0.450,299.95,451.20,100.9,96.5,0.465,52681.1,52696.7,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935706,93579.00
08/13/2014 09:15,1,3.817,ACTIVE,215.1,351.81,60.03,1407935704,"040051121000095","019011112586793",24.41,22,0.409,298.21,449.55,92.7,87.5,0.426,47055.4,47069.4,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935707,93580.00
08/13/2014 09:15,1,2.451,ACTIVE,215.8,341.90,60.00,1407935704,"033051125000132","019011112586793",36.03,23,0.388,300.71,448.62,87.8,83.5,0.409,46761.600000024,46774.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935709,93581.00
08/13/2014 09:15,1,2.448,ACTIVE,215.6,327.83,60.00,1407935704,"033051125000135","019011112586793",35.69,22,0.388,301.46,451.90,86.9,83.6,0.407,44410.999999964,44423.899999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935710,93582.00
08/13/2014 09:15,1,3.772,ACTIVE,215.2,326.66,60.03,1407935704,"040051121000116","019011112586793",26.80,21,0.447,299.04,451.42,100.5,95.6,0.464,51863.600000023,51878.900000035,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935711,93583.00
08/13/2014 09:15,1,3.900,ACTIVE,215.3,330.37,60.03,1407935704,"040051121000068","019011112586793",24.37,22,0.420,301.56,451.35,94.6,90.2,0.437,47734.100000024,47748.5,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935712,93584.00
08/13/2014 09:15,1,2.835,ACTIVE,215.3,337.57,60.03,1407935704,"033051125000118","019011112586793",40.42,23,0.512,300.91,451.46,114.0,109.9,0.522,59745.900000036,59763.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935714,93585.00
08/13/2014 09:15,1,2.847,ACTIVE,216.1,346.54,60.03,1407935704,"033051125000150","019011112586793",40.36,22,0.514,300.11,453.68,114.3,110.4,0.521,58743.800000012,58761.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935715,93586.00
08/13/2014 09:15,1,3.367,ACTIVE,215.7,328.64,60.03,1407935704,"040051121000185","019011112586793",27.43,22,0.408,299.66,451.03,91.9,87.7,0.424,54421.399999988,54435.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935716,93587.00
08/13/2014 09:15,1,3.730,ACTIVE,215.2,355.19,60.03,1407935704,"040051121000195","019011112586793",26.78,22,0.443,302.17,450.70,99.4,94.8,0.458,52114.300000001,52129.600000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935718,93588.00
08/13/2014 09:15,2,3.807,ACTIVE,215.54,351.67,60.001,1407935704,"274151322000083","019011112586793",29.52,29.00,0,328.52,378.42,113.8,107.9,0.455,228446.1,228446.1,19932,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935718,93589.00
08/13/2014 09:15,2,4.238,ACTIVE,216.67,348.66,60.001,1407935704,"274151322000076","019011112586793",30.08,29.00,0,328.52,379.02,129.1,122.6,0.482,238008.0,238008.0,19910,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935720,93590.00
08/13/2014 09:15,2,2.613,ACTIVE,216.00,440.94,60.001,1407935704,"274151322000094","019011112586793",40.30,30.30,0,334.24,461.68,107.2,101.5,0.415,167189.5,167189.5,20313,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935721,93591.00
08/13/2014 09:15,2,4.000,ACTIVE,216.00,343.25,59.996,1407935704,"274151322000052","019011112586793",29.42,29.00,0,327.62,378.72,119.0,112.9,0.446,229402.3,229402.3,19873,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935722,93592.00
08/13/2014 09:15,2,3.986,ACTIVE,216.00,360.38,60.001,1407935704,"274151322000085","019011112586793",29.26,28.80,0,328.52,379.92,118.1,112.1,0.451,228466.0,228466.0,19828,0,0,0,L,1151911521,1,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935723,93593.00
08/13/2014 09:15,2,3.887,ACTIVE,215.77,358.28,60.001,1407935704,"274151322000087","019011112586793",28.57,34.30,0,328.22,380.22,112.5,106.6,0.424,217541.2,217541.2,19865,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935724,93594.00
08/13/2014 09:15,2,3.971,ACTIVE,215.54,356.78,60.001,1407935704,"274151322000088","019011112586793",29.14,27.80,0,328.52,379.62,117.1,111.1,0.442,221866.9,221866.9,19846,0,0,0,L,1151911521,1,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935725,93595.00
08/13/2014 09:15,2,4.143,ACTIVE,215.77,360.38,60.001,1407935704,"274151322000095","019011112586793",29.82,29.00,0,329.13,379.92,125.1,118.8,0.468,235838.9,235838.9,19902,0,0,0,L,1151911521,1,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935726,93596.00
08/13/2014 09:15,2,2.652,ACTIVE,216.67,434.33,60.001,1407935704,"274151322000068","019011112586793",40.04,30.00,0,334.54,467.69,108.8,103.1,0.407,165333.9,165333.9,20372,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935727,93597.00
08/13/2014 09:15,2,4.000,ACTIVE,216.00,357.68,60.001,1407935704,"274151322000054","019011112586793",29.12,28.80,0,327.62,379.62,118.0,112.0,0.451,226298.9,226298.9,19982,0,0,0,L,1151911521,1,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407935728,93598.00
08/13/2014 09:30,1,1.863,ACTIVE,215.7,370.22,60.03,1407936604,"040051121000097","019011112586793",26.44,23,0.321,300.51,450.82,49.0,51.6,0.306,52696.7,52717.1,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936606,93599.00
08/13/2014 09:30,1,1.885,ACTIVE,215.4,381.77,60.00,1407936604,"040051121000095","019011112586793",23.95,22,0.265,297.55,448.44,44.9,34.7,0.160,47069.4,47087.8,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936607,93600.00
08/13/2014 09:30,1,1.236,ACTIVE,215.6,326.80,60.00,1407936604,"033051125000132","019011112586793",33.43,24,0.249,300.86,448.56,41.1,31.7,0.301,46774.800000012,46792,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936609,93601.00
08/13/2014 09:30,1,1.211,ACTIVE,215.8,332.29,60.00,1407936604,"033051125000135","019011112586793",34.72,23,0.272,302.43,451.35,41.8,43.1,0.320,44423.899999964,44441.299999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936610,93602.00
08/13/2014 09:30,1,1.911,ACTIVE,215.6,396.80,60.00,1407936604,"040051121000116","019011112586793",26.06,22,0.289,296.95,451.24,49.5,43.4,0.185,51878.900000035,51898.900000035,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936612,93603.00
08/13/2014 09:30,1,1.904,ACTIVE,215.8,385.15,60.00,1407936604,"040051121000068","019011112586793",23.77,23,0.264,300.42,451.10,45.0,44.9,0.221,47748.5,47767.199999988,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936613,93604.00
08/13/2014 09:30,1,1.464,ACTIVE,215.7,394.79,60.00,1407936604,"033051125000118","019011112586793",37.01,23,0.303,303.18,450.52,53.9,47.0,0.121,59763.600000024,59786.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936614,93605.00
08/13/2014 09:30,1,1.471,ACTIVE,215.6,343.73,60.00,1407936604,"033051125000150","019011112586793",36.81,23,0.265,300.56,453.57,53.9,45.1,0.417,58761.699999988,58784.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936616,93606.00
08/13/2014 09:30,1,1.872,ACTIVE,215.8,416.84,60.00,1407936604,"040051121000185","019011112586793",25.60,22,0.287,300.10,451.12,47.7,49.8,0.112,54435.2,54450.899999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936617,93607.00
