ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 09:30,1,1.882,ACTIVE,216.1,400.43,60.00,1407936604,"040051121000195","019011112586793",25.71,23,0.295,302.05,450.14,48.1,37.9,0.254,52129.600000001,52149.200000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936618,93608.00
08/13/2014 09:30,2,1.932,ACTIVE,215.32,352.57,59.990,1407936604,"274151322000083","019011112586793",28.84,29.00,0,327.02,380.22,56.4,52.5,0.415,228469.2,228469.2,19933,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936619,93609.00
08/13/2014 09:30,2,2.041,ACTIVE,216.45,360.08,59.996,1407936604,"274151322000076","019011112586793",29.84,29.00,0,331.23,381.42,61.7,57.6,0.424,238033.9,238033.9,19911,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936620,93610.00
08/13/2014 09:30,2,1.318,ACTIVE,216.00,423.50,59.985,1407936604,"274151322000094","019011112586793",38.68,29.80,0,335.14,457.47,51.7,47.9,0.354,167211.0,167211.0,20314,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936621,93611.00
08/13/2014 09:30,2,1.969,ACTIVE,215.77,358.28,59.996,1407936604,"274151322000052","019011112586793",28.98,28.80,0,329.13,380.22,57.8,53.8,0.393,229426.3,229426.3,19874,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936622,93612.00
08/13/2014 09:30,2,1.943,ACTIVE,215.77,360.08,60.001,1407936604,"274151322000085","019011112586793",29.02,28.50,0,330.33,382.63,57.1,53.2,0.393,228489.7,228489.7,19829,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936623,93613.00
08/13/2014 09:30,2,1.945,ACTIVE,215.77,358.88,59.996,1407936604,"274151322000087","019011112586793",27.65,35.60,0,327.02,379.62,54.5,50.7,0.371,217563.7,217563.7,19866,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936624,93614.00
08/13/2014 09:30,2,1.916,ACTIVE,215.09,355.58,60.022,1407936604,"274151322000088","019011112586793",28.77,28.00,0,327.62,381.12,55.8,51.9,0.380,221890.3,221890.3,19847,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936625,93615.00
08/13/2014 09:30,2,2.055,ACTIVE,215.09,361.89,59.990,1407936604,"274151322000095","019011112586793",29.12,29.00,0,329.73,380.52,60.5,56.4,0.407,235864.1,235864.1,19903,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936626,93616.00
08/13/2014 09:30,2,1.297,ACTIVE,216.22,430.12,59.996,1407936604,"274151322000068","019011112586793",39.62,30.30,0,336.64,461.08,51.8,48.0,0.340,165355.5,165355.5,20373,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936627,93617.00
08/13/2014 09:30,2,1.955,ACTIVE,215.54,349.26,59.985,1407936604,"274151322000054","019011112586793",28.75,28.80,0,326.72,381.73,57.0,53.1,0.393,226322.6,226322.6,19983,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407936628,93618.00
08/13/2014 09:45,1,2.082,ACTIVE,215.4,362.64,60.03,1407937504,"040051121000097","019011112586793",25.89,25,0.331,300.25,451.31,53.6,46.5,0.348,52717.1,52743.2,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937507,93619.00
08/13/2014 09:45,1,2.116,ACTIVE,214.9,398.94,60.03,1407937504,"040051121000095","019011112586793",23.18,24,0.277,298.67,447.91,48.8,37.1,0.286,47087.8,47111.3,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937508,93620.00
08/13/2014 09:45,1,1.284,ACTIVE,214.7,399.57,60.03,1407937504,"033051125000132","019011112586793",34.87,25,0.262,286.48,448.77,44.5,44.5,0.112,46792,46814.100000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937509,93621.00
08/13/2014 09:45,1,1.318,ACTIVE,215.4,351.80,60.00,1407937504,"033051125000135","019011112586793",33.86,24,0.286,288.98,451.90,44.4,47.1,0.326,44441.299999964,44463.499999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937510,93622.00
08/13/2014 09:45,1,2.032,ACTIVE,214.8,404.78,60.00,1407937504,"040051121000116","019011112586793",25.75,24,0.337,299.10,450.71,52.0,42.0,0.191,51898.900000035,51924.700000047,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937512,93623.00
08/13/2014 09:45,1,2.052,ACTIVE,214.8,382.08,60.03,1407937504,"040051121000068","019011112586793",23.10,25,0.307,300.62,451.45,47.1,49.3,0.218,47767.199999988,47791,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937513,93624.00
08/13/2014 09:45,1,1.531,ACTIVE,215.4,314.81,60.03,1407937504,"033051125000118","019011112586793",37.76,25,0.345,301.64,450.81,57.5,64.5,0.357,59786.5,59815.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937514,93625.00
08/13/2014 09:45,1,1.566,ACTIVE,215.1,434.27,60.03,1407937504,"033051125000150","019011112586793",34.52,24,0.328,303.20,452.84,53.7,45.9,0.160,58784.5,58813.800000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937516,93626.00
08/13/2014 09:45,1,1.909,ACTIVE,215.0,382.16,60.00,1407937504,"040051121000185","019011112586793",25.60,24,0.315,301.87,451.03,48.6,50.4,0.230,54450.899999988,54475.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937517,93627.00
08/13/2014 09:45,1,1.954,ACTIVE,214.9,349.51,60.03,1407937504,"040051121000195","019011112586793",25.20,25,0.313,301.88,450.34,49.0,38.5,0.358,52149.200000001,52175.100000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937519,93628.00
08/13/2014 09:45,2,2.195,ACTIVE,213.51,348.06,60.012,1407937504,"274151322000083","019011112586793",27.89,34.50,0,322.51,382.93,62.0,57.9,0.446,228498.7,228498.7,19934,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937520,93629.00
08/13/2014 09:45,2,2.346,ACTIVE,214.41,348.06,60.028,1407937504,"274151322000076","019011112586793",28.67,34.30,0,324.32,389.24,68.1,63.8,0.477,238066.7,238066.7,19912,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937521,93630.00
08/13/2014 09:45,2,1.416,ACTIVE,213.74,423.20,60.012,1407937504,"274151322000094","019011112586793",38.86,34.30,0,391.94,465.28,56.1,52.3,0.398,167238.6,167238.6,20315,0,0,0,L,1151911521,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937522,93631.00
08/13/2014 09:45,2,2.227,ACTIVE,213.96,351.07,60.006,1407937504,"274151322000052","019011112586793",28.23,33.80,0,321.91,385.63,63.6,59.5,0.442,229456.7,229456.7,19875,0,0,0,L,1151911521,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937523,93632.00
08/13/2014 09:45,2,2.230,ACTIVE,214.19,347.16,59.980,1407937504,"274151322000085","019011112586793",27.91,33.00,0,323.72,384.73,63.0,58.9,0.433,228519.9,228519.9,19830,0,0,0,L,1151911521,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937524,93633.00
08/13/2014 09:45,2,2.191,ACTIVE,213.96,348.06,60.012,1407937504,"274151322000087","019011112586793",26.92,41.80,0,322.51,382.93,59.7,55.7,0.411,217592.4,217592.4,19867,0,0,0,L,1151911521,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937525,93634.00
08/13/2014 09:45,2,2.221,ACTIVE,213.51,348.96,60.006,1407937504,"274151322000088","019011112586793",27.59,32.40,0,322.51,385.63,62.1,58.0,0.420,221920.2,221920.2,19848,0,0,0,L,1151911521,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937526,93635.00
08/13/2014 09:45,2,2.318,ACTIVE,213.96,352.57,60.033,1407937504,"274151322000095","019011112586793",28.37,34.50,0,321.61,387.44,66.7,62.4,0.451,235896.2,235896.2,19904,0,0,0,L,1151911521,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937527,93636.00
08/13/2014 09:45,2,1.475,ACTIVE,214.41,418.39,60.006,1407937504,"274151322000068","019011112586793",38.61,34.80,0,400.96,470.99,57.6,53.7,0.389,165383.1,165383.1,20374,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937528,93637.00
08/13/2014 09:45,2,2.215,ACTIVE,214.19,348.96,60.006,1407937504,"274151322000054","019011112586793",28.07,33.80,0,321.91,385.63,62.9,58.8,0.429,226352.8,226352.8,19984,0,0,0,L,1151911521,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407937529,93638.00
08/13/2014 10:00,1,2.117,ACTIVE,214.7,331.71,60.03,1407938404,"040051121000097","019011112586793",26.65,23,0.347,301.50,451.73,56.1,42.6,0.363,52743.2,52754.1,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938406,93639.00
08/13/2014 10:00,1,2.168,ACTIVE,214.8,420.72,60.00,1407938404,"040051121000095","019011112586793",23.76,23,0.314,298.80,448.73,51.2,41.5,0.122,47111.3,47120.9,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938408,93640.00
08/13/2014 10:00,1,1.420,ACTIVE,214.9,348.31,60.00,1407938404,"033051125000132","019011112586793",32.76,25,0.289,301.66,448.56,46.3,46.4,0.342,46814.100000024,46822.900000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938409,93641.00
08/13/2014 10:00,1,1.370,ACTIVE,214.7,401.08,60.03,1407938404,"033051125000135","019011112586793",35.12,24,0.307,302.43,452.15,47.9,42.4,0.274,44463.499999964,44472.699999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938410,93642.00
08/13/2014 10:00,1,2.138,ACTIVE,214.4,428.38,60.03,1407938404,"040051121000116","019011112586793",26.56,23,0.282,298.84,450.60,56.5,50.6,0.116,51924.700000047,51935.499999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938412,93643.00
08/13/2014 10:00,1,2.119,ACTIVE,215.0,438.65,60.03,1407938404,"040051121000068","019011112586793",24.34,24,0.315,302.19,451.06,51.3,40.0,0.110,47791,47800.699999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938413,93644.00
08/13/2014 10:00,1,1.663,ACTIVE,215.0,393.57,60.03,1407938404,"033051125000118","019011112586793",32.74,24,0.263,301.21,450.89,54.1,48.0,0.231,59815.5,59827.800000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938414,93645.00
08/13/2014 10:00,1,1.672,ACTIVE,214.7,335.23,60.03,1407938404,"033051125000150","019011112586793",32.53,23,0.330,300.77,452.73,54.1,55.5,0.373,58813.800000012,58825.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938415,93646.00
08/13/2014 10:00,1,2.107,ACTIVE,214.7,399.34,60.03,1407938404,"040051121000185","019011112586793",26.11,23,0.261,300.76,451.11,54.7,40.4,0.293,54475.7,54485.899999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938417,93647.00
08/13/2014 10:00,1,2.124,ACTIVE,214.9,327.95,60.03,1407938404,"040051121000195","019011112586793",25.96,24,0.344,300.87,450.15,54.8,58.6,0.318,52175.100000001,52185.600000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938418,93648.00
08/13/2014 10:00,2,2.189,ACTIVE,214.19,347.16,60.001,1407938404,"274151322000083","019011112586793",29.26,30.00,0,329.13,377.22,64.9,60.7,0.473,228511.5,228511.5,19935,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938419,93649.00
08/13/2014 10:00,2,2.340,ACTIVE,215.32,359.48,60.006,1407938404,"274151322000076","019011112586793",29.82,29.30,0,327.92,379.02,70.7,66.3,0.495,238080.8,238080.8,19913,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938420,93650.00
08/13/2014 10:00,2,1.443,ACTIVE,214.87,430.72,60.012,1407938404,"274151322000094","019011112586793",39.90,30.50,0,333.33,464.68,58.1,54.1,0.398,167250.3,167250.3,20316,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938421,93651.00
08/13/2014 10:00,2,2.221,ACTIVE,214.64,347.46,60.006,1407938404,"274151322000052","019011112586793",29.32,29.30,0,328.82,377.22,65.9,61.7,0.442,229469.8,229469.8,19876,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938422,93652.00
08/13/2014 10:00,2,2.207,ACTIVE,214.41,348.96,60.001,1407938404,"274151322000085","019011112586793",29.12,29.50,0,330.93,380.22,65.1,60.9,0.446,228532.9,228532.9,19831,0,0,0,L,1151911521,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938423,93653.00
08/13/2014 10:00,2,2.189,ACTIVE,214.87,348.96,60.006,1407938404,"274151322000087","019011112586793",28.07,39.30,0,327.02,376.92,62.3,58.2,0.415,217604.7,217604.7,19868,0,0,0,L,1151911521,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938424,93654.00
08/13/2014 10:00,2,2.172,ACTIVE,214.19,352.27,60.006,1407938404,"274151322000088","019011112586793",29.06,28.80,0,329.73,381.12,63.8,59.7,0.433,221932.9,221932.9,19849,0,0,0,L,1151911521,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938425,93655.00
08/13/2014 10:00,2,2.346,ACTIVE,214.19,357.08,59.985,1407938404,"274151322000095","019011112586793",29.24,29.80,0,329.13,379.02,69.4,65.1,0.477,235910.0,235910.0,19905,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938426,93656.00
08/13/2014 10:00,2,1.502,ACTIVE,215.09,428.91,60.001,1407938404,"274151322000068","019011112586793",39.28,30.50,0,334.24,461.38,59.6,55.6,0.389,165394.9,165394.9,20375,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938427,93657.00
08/13/2014 10:00,2,2.189,ACTIVE,214.64,347.76,60.028,1407938404,"274151322000054","019011112586793",29.30,29.50,0,328.22,377.22,65.0,60.8,0.442,226365.7,226365.7,19985,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407938428,93658.00
08/13/2014 10:15,1,1.287,ACTIVE,213.5,365.10,60.00,1407939304,"040051121000097","019011112586793",26.49,22,0.204,301.28,450.63,33.9,34.0,0.215,52754.1,52763.9,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939307,93659.00
08/13/2014 10:15,1,1.340,ACTIVE,213.4,434.54,60.03,1407939304,"040051121000095","019011112586793",23.60,22,0.186,299.78,446.12,31.4,15.3,0.024,47120.9,47129.4,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939308,93660.00
08/13/2014 10:15,1,0.888,ACTIVE,214.2,344.22,60.03,1407939304,"033051125000132","019011112586793",30.06,24,0.188,302.99,447.89,26.5,31.4,0.185,46822.900000036,46830.699999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939309,93661.00
08/13/2014 10:15,1,0.825,ACTIVE,213.7,423.60,60.03,1407939304,"033051125000135","019011112586793",35.02,23,0.178,303.19,450.43,28.7,18.6,0.024,44472.699999964,44480.999999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939311,93662.00
08/13/2014 10:15,1,1.319,ACTIVE,213.5,385.12,60.03,1407939304,"040051121000116","019011112586793",26.12,22,0.192,298.56,450.05,34.3,32.2,0.107,51935.499999999,51944.999999999,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939312,93663.00
08/13/2014 10:15,1,1.306,ACTIVE,214.0,394.26,60.03,1407939304,"040051121000068","019011112586793",23.64,23,0.197,302.42,450.80,30.7,21.7,0.093,47800.699999988,47809.5,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939313,93664.00
08/13/2014 10:15,1,0.961,ACTIVE,213.3,375.81,60.07,1407939304,"033051125000118","019011112586793",39.80,23,0.223,302.02,449.72,38.0,31.1,0.219,59827.800000012,59838.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939315,93665.00
08/13/2014 10:15,1,0.973,ACTIVE,214.2,396.03,60.03,1407939304,"033051125000150","019011112586793",39.36,22,0.226,300.44,452.61,38.1,39.7,0.084,58825.900000036,58836.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939316,93666.00
08/13/2014 10:15,1,1.262,ACTIVE,213.6,384.52,60.03,1407939304,"040051121000185","019011112586793",25.44,22,0.241,301.74,450.42,31.9,29.7,0.061,54485.899999988,54495.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939317,93667.00
08/13/2014 10:15,1,1.265,ACTIVE,213.6,359.71,60.03,1407939304,"040051121000195","019011112586793",25.31,23,0.192,302.93,449.78,31.8,24.6,0.147,52185.600000001,52194.800000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939319,93668.00
08/13/2014 10:15,2,1.346,ACTIVE,213.51,348.36,60.017,1407939304,"274151322000083","019011112586793",28.98,28.30,0,328.22,381.12,39.6,36.3,0.278,228523.2,228523.2,19936,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939320,93669.00
08/13/2014 10:15,2,1.447,ACTIVE,214.87,351.07,60.038,1407939304,"274151322000076","019011112586793",29.38,27.50,0,329.13,385.63,43.1,39.7,0.301,238093.6,238093.6,19914,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939321,93670.00
08/13/2014 10:15,2,0.906,ACTIVE,214.19,417.49,60.022,1407939304,"274151322000094","019011112586793",39.36,29.30,0,332.13,454.46,36.3,33.1,0.234,167260.9,167260.9,20317,0,0,0,L,1151911521,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939322,93671.00
08/13/2014 10:15,2,1.363,ACTIVE,213.74,343.55,59.990,1407939304,"274151322000052","019011112586793",29.20,27.50,0,327.62,382.03,40.3,36.9,0.274,229481.8,229481.8,19877,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939323,93672.00
08/13/2014 10:15,2,1.363,ACTIVE,213.96,347.76,60.017,1407939304,"274151322000085","019011112586793",28.92,28.00,0,329.43,382.93,40.0,36.7,0.261,228544.7,228544.7,19832,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939323,93673.00
08/13/2014 10:15,2,1.365,ACTIVE,214.41,344.45,60.017,1407939304,"274151322000087","019011112586793",27.81,39.00,0,328.52,380.82,38.5,35.2,0.261,217616.0,217616.0,19869,0,0,0,L,1151911521,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939324,93674.00
08/13/2014 10:15,2,1.334,ACTIVE,213.96,342.05,60.022,1407939304,"274151322000088","019011112586793",28.67,27.30,0,329.43,382.33,38.8,35.5,0.247,221944.5,221944.5,19850,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939325,93675.00
08/13/2014 10:15,2,1.420,ACTIVE,213.74,341.75,60.012,1407939304,"274151322000095","019011112586793",29.46,28.30,0,330.03,384.13,42.4,39.0,0.292,235922.6,235922.6,19906,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939326,93676.00
08/13/2014 10:15,2,0.941,ACTIVE,214.41,413.89,60.017,1407939304,"274151322000068","019011112586793",38.53,29.30,0,333.63,461.38,36.8,33.6,0.239,165405.7,165405.7,20376,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939327,93677.00
08/13/2014 10:15,2,1.369,ACTIVE,213.51,345.06,60.022,1407939304,"274151322000054","019011112586793",28.71,28.00,0,328.52,384.13,39.8,36.5,0.265,226377.5,226377.5,19986,0,0,0,L,1151911521,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407939328,93678.00
08/13/2014 10:30,1,2.332,ACTIVE,215.3,315.29,60.03,1407940204,"040051121000097","019011112586793",26.60,22,0.377,297.89,451.17,61.7,68.5,0.388,52763.9,52775.2,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940206,93679.00
08/13/2014 10:30,1,2.333,ACTIVE,215.8,346.89,60.03,1407940204,"040051121000095","019011112586793",24.16,22,0.311,297.87,446.64,56.1,40.3,0.389,47129.4,47139.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940208,93680.00
08/13/2014 10:30,1,1.487,ACTIVE,215.3,370.38,60.03,1407940204,"033051125000132","019011112586793",35.09,23,0.330,301.25,447.79,51.9,46.3,0.333,46830.699999988,46839.600000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940209,93681.00
08/13/2014 10:30,1,1.477,ACTIVE,215.2,395.02,60.03,1407940204,"033051125000135","019011112586793",35.54,22,0.285,303.52,450.73,52.2,45.2,0.290,44480.999999964,44490.599999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940210,93682.00
08/13/2014 10:30,1,2.447,ACTIVE,214.6,426.24,60.00,1407940204,"040051121000116","019011112586793",24.19,21,0.275,300.53,449.94,58.9,50.2,0.082,51944.999999999,51956.100000023,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940211,93683.00
08/13/2014 10:30,1,2.327,ACTIVE,214.9,363.81,60.03,1407940204,"040051121000068","019011112586793",24.17,23,0.267,301.60,450.72,55.9,41.5,0.347,47809.5,47819.600000024,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940213,93684.00
08/13/2014 10:30,1,1.811,ACTIVE,215.3,351.48,60.03,1407940204,"033051125000118","019011112586793",30.35,23,0.316,301.92,450.65,54.6,40.9,0.388,59838.5,59850.600000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940214,93685.00
08/13/2014 10:30,1,1.815,ACTIVE,215.0,366.39,60.00,1407940204,"033051125000150","019011112586793",30.35,22,0.328,300.56,453.20,54.8,64.5,0.188,58836.800000012,58848.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940215,93686.00
08/13/2014 10:30,1,2.288,ACTIVE,215.1,333.82,60.03,1407940204,"040051121000185","019011112586793",26.14,22,0.369,301.01,450.41,59.5,60.9,0.385,54495.2,54506.000000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940217,93687.00
08/13/2014 10:30,1,2.320,ACTIVE,215.1,370.75,60.03,1407940204,"040051121000195","019011112586793",25.86,22,0.332,301.15,450.32,59.7,48.2,0.367,52194.800000001,52205.700000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940218,93688.00
08/13/2014 10:30,2,2.428,ACTIVE,215.32,364.59,60.006,1407940204,"274151322000083","019011112586793",28.98,28.00,0,328.52,379.92,71.3,66.9,0.508,228536.5,228536.5,19937,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940219,93689.00
08/13/2014 10:30,2,2.586,ACTIVE,216.45,346.26,60.006,1407940204,"274151322000076","019011112586793",29.68,28.30,0,330.03,382.63,77.7,73.1,0.296,238108.2,238108.2,19915,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940220,93690.00
08/13/2014 10:30,2,1.613,ACTIVE,215.54,431.92,60.006,1407940204,"274151322000094","019011112586793",39.48,29.00,0,392.55,462.58,64.9,60.7,0.455,167273.0,167273.0,20318,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940221,93691.00
08/13/2014 10:30,2,2.420,ACTIVE,215.32,356.48,60.001,1407940204,"274151322000052","019011112586793",29.54,27.50,0,328.22,380.82,72.4,68.0,0.491,229495.4,229495.4,19878,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940222,93692.00
08/13/2014 10:30,2,2.418,ACTIVE,215.77,364.59,59.985,1407940204,"274151322000085","019011112586793",29.30,27.80,0,330.63,380.22,71.7,67.3,0.499,228558.1,228558.1,19833,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940223,93693.00
08/13/2014 10:30,2,2.398,ACTIVE,216.00,349.26,60.006,1407940204,"274151322000087","019011112586793",28.45,39.50,0,329.13,379.02,69.1,64.7,0.455,217628.9,217628.9,19870,0,0,0,L,1151911521,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940223,93694.00
08/13/2014 10:30,2,2.367,ACTIVE,215.77,348.96,60.006,1407940204,"274151322000088","019011112586793",29.32,27.00,0,329.43,379.62,70.2,65.8,0.468,221957.6,221957.6,19851,0,0,0,L,1151911521,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940224,93695.00
08/13/2014 10:30,2,2.566,ACTIVE,215.54,360.38,59.996,1407940204,"274151322000095","019011112586793",29.46,28.80,0,329.13,382.63,76.5,71.9,0.508,235936.9,235936.9,19907,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940225,93696.00
08/13/2014 10:30,2,1.635,ACTIVE,216.45,437.63,60.006,1407940204,"274151322000068","019011112586793",39.82,29.00,0,399.76,478.21,66.4,62.2,0.446,165417.9,165417.9,20377,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940226,93697.00
08/13/2014 10:30,2,2.422,ACTIVE,215.32,349.56,60.006,1407940204,"274151322000054","019011112586793",29.18,27.80,0,328.82,380.82,71.6,67.2,0.482,226390.9,226390.9,19987,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407940227,93698.00
08/13/2014 10:45,1,1.172,ACTIVE,213.9,330.54,60.00,1407941104,"040051121000097","019011112586793",25.85,22,0.260,300.48,451.39,30.1,25.3,0.325,52775.2,52790.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941107,93699.00
08/13/2014 10:45,1,1.221,ACTIVE,213.4,381.21,60.00,1407941104,"040051121000095","019011112586793",23.13,22,0.193,298.71,448.10,28.1,24.0,0.052,47139.4,47152.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941108,93700.00
08/13/2014 10:45,1,0.793,ACTIVE,213.7,346.34,60.00,1407941104,"033051125000132","019011112586793",30.38,23,0.190,301.39,448.30,23.9,26.3,0.130,46839.600000024,46851.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941109,93701.00
08/13/2014 10:45,1,0.746,ACTIVE,213.8,368.52,60.00,1407941104,"033051125000135","019011112586793",34.40,22,0.227,303.29,451.40,25.5,29.6,0.096,44490.599999964,44502.199999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941111,93702.00
08/13/2014 10:45,1,1.198,ACTIVE,213.4,390.62,60.00,1407941104,"040051121000116","019011112586793",25.53,21,0.208,297.03,450.54,30.4,25.5,0.066,51956.100000023,51970.999999999,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941112,93703.00
08/13/2014 10:45,1,1.174,ACTIVE,213.9,326.88,60.00,1407941104,"040051121000068","019011112586793",23.20,23,0.231,300.33,450.93,27.1,24.0,0.287,47819.600000024,47832.900000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941113,93704.00
08/13/2014 10:45,1,0.865,ACTIVE,214.3,342.70,60.00,1407941104,"033051125000118","019011112586793",39.22,23,0.207,300.12,450.80,33.7,33.1,0.206,59850.600000024,59867,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941115,93705.00
08/13/2014 10:45,1,0.869,ACTIVE,214.1,366.93,60.00,1407941104,"033051125000150","019011112586793",39.17,22,0.212,300.70,452.82,33.8,26.8,0.202,58848.900000036,58865.400000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941116,93706.00
08/13/2014 10:45,1,1.127,ACTIVE,214.2,356.81,60.03,1407941104,"040051121000185","019011112586793",25.09,22,0.231,300.18,450.39,28.1,34.5,0.153,54506.000000012,54520.500000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941117,93707.00
08/13/2014 10:45,1,1.131,ACTIVE,213.8,375.10,60.00,1407941104,"040051121000195","019011112586793",24.79,22,0.207,301.78,449.90,27.9,32.5,0.100,52205.700000001,52220.300000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941118,93708.00
08/13/2014 10:45,2,1.225,ACTIVE,214.19,341.45,59.996,1407941104,"274151322000083","019011112586793",28.29,28.30,0,329.13,386.83,35.1,31.9,0.247,228554.1,228554.1,19938,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941119,93709.00
08/13/2014 10:45,2,1.307,ACTIVE,214.87,342.65,59.990,1407941104,"274151322000076","019011112586793",28.96,28.00,0,328.22,391.64,38.4,35.1,0.256,238127.4,238127.4,19916,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941120,93710.00
08/13/2014 10:45,2,0.814,ACTIVE,214.41,414.19,59.990,1407941104,"274151322000094","019011112586793",38.63,29.30,0,334.84,467.69,31.8,28.8,0.221,167289.0,167289.0,20319,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941121,93711.00
08/13/2014 10:45,2,1.234,ACTIVE,214.19,342.95,59.975,1407941104,"274151322000052","019011112586793",28.71,27.80,0,329.73,387.44,36.0,32.8,0.234,229513.3,229513.3,19879,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941122,93712.00
08/13/2014 10:45,2,1.227,ACTIVE,214.19,342.65,59.996,1407941104,"274151322000085","019011112586793",28.59,28.30,0,329.43,387.44,35.5,32.4,0.230,228575.9,228575.9,19834,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941123,93713.00
08/13/2014 10:45,2,1.211,ACTIVE,214.19,345.96,59.969,1407941104,"274151322000087","019011112586793",27.69,40.20,0,327.92,385.93,34.0,30.9,0.225,217646.0,217646.0,19871,0,0,0,L,1151911521,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941124,93714.00
08/13/2014 10:45,2,1.207,ACTIVE,214.19,345.36,59.996,1407941104,"274151322000088","019011112586793",28.11,27.30,0,327.32,386.53,34.4,31.3,0.225,221975.0,221975.0,19852,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941125,93715.00
08/13/2014 10:45,2,1.285,ACTIVE,213.96,343.55,59.996,1407941104,"274151322000095","019011112586793",28.88,28.50,0,328.22,390.44,37.6,34.4,0.252,235955.9,235955.9,19908,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941126,93716.00
08/13/2014 10:45,2,0.828,ACTIVE,215.32,415.99,59.985,1407941104,"274151322000068","019011112586793",38.98,29.30,0,335.14,465.58,33.0,29.9,0.212,165434.0,165434.0,20378,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941127,93717.00
08/13/2014 10:45,2,1.227,ACTIVE,214.19,343.85,59.985,1407941104,"274151322000054","019011112586793",28.53,28.30,0,327.62,387.14,35.4,32.2,0.243,226408.6,226408.6,19988,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407941128,93718.00
08/13/2014 11:00,1,2.132,ACTIVE,214.7,336.70,60.00,1407942004,"040051121000097","019011112586793",26.76,22,0.339,301.13,449.09,56.7,64.5,0.306,52790.3,52799.3,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942007,93719.00
08/13/2014 11:00,1,2.143,ACTIVE,214.6,378.00,60.03,1407942004,"040051121000095","019011112586793",24.18,21,0.320,301.65,445.91,51.5,53.2,0.344,47152.7,47160.7,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942008,93720.00
08/13/2014 11:00,1,1.419,ACTIVE,214.6,329.47,60.00,1407942004,"033051125000132","019011112586793",32.30,23,0.280,316.19,440.89,45.6,34.2,0.343,46851.900000036,46858.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942009,93721.00
08/13/2014 11:00,1,1.349,ACTIVE,214.4,372.86,60.03,1407942004,"033051125000135","019011112586793",35.46,22,0.310,306.57,449.14,47.6,38.8,0.281,44502.199999964,44509.799999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942011,93722.00
08/13/2014 11:00,1,2.147,ACTIVE,213.9,310.75,60.00,1407942004,"040051121000116","019011112586793",26.21,21,0.324,300.11,448.25,56.0,61.2,0.339,51970.999999999,51979.800000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942012,93723.00
08/13/2014 11:00,1,2.112,ACTIVE,215.0,398.49,60.00,1407942004,"040051121000068","019011112586793",24.14,22,0.330,304.34,448.52,50.7,39.5,0.334,47832.900000036,47840.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942014,93724.00
08/13/2014 11:00,1,1.637,ACTIVE,214.1,446.87,60.00,1407942004,"033051125000118","019011112586793",33.11,22,0.286,303.56,448.03,53.9,55.1,0.113,59867,59876.400000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942015,93725.00
08/13/2014 11:00,1,1.633,ACTIVE,214.2,370.68,60.03,1407942004,"033051125000150","019011112586793",33.41,22,0.338,304.01,450.21,54.3,56.0,0.171,58865.400000036,58874.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942016,93726.00
08/13/2014 11:00,1,2.020,ACTIVE,214.8,382.46,60.00,1407942004,"040051121000185","019011112586793",26.41,22,0.324,302.53,448.51,53.1,56.7,0.236,54520.500000012,54528.899999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942018,93727.00
08/13/2014 11:00,1,2.048,ACTIVE,214.2,413.40,60.03,1407942004,"040051121000195","019011112586793",26.13,22,0.276,303.88,448.04,53.2,42.0,0.320,52220.300000001,52228.900000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942019,93728.00
08/13/2014 11:00,2,2.227,ACTIVE,214.19,354.97,60.012,1407942004,"274151322000083","019011112586793",29.14,27.30,0,332.13,374.81,65.8,61.6,0.468,228564.8,228564.8,19939,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942020,93729.00
08/13/2014 11:00,2,2.361,ACTIVE,214.41,350.17,60.006,1407942004,"274151322000076","019011112586793",29.94,27.00,0,328.52,377.82,71.6,67.2,0.499,238139.2,238139.2,19917,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942021,93730.00
08/13/2014 11:00,2,1.494,ACTIVE,214.19,426.81,60.006,1407942004,"274151322000094","019011112586793",39.90,28.30,0,331.83,457.17,60.5,56.5,0.420,167298.7,167298.7,20320,0,0,0,L,1151911521,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942022,93731.00
08/13/2014 11:00,2,2.252,ACTIVE,213.74,353.77,60.001,1407942004,"274151322000052","019011112586793",29.28,26.50,0,330.03,376.01,66.7,62.5,0.464,229524.2,229524.2,19880,0,0,0,L,1151911521,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942023,93732.00
08/13/2014 11:00,2,2.248,ACTIVE,214.19,346.26,59.985,1407942004,"274151322000085","019011112586793",29.20,27.30,0,333.03,375.71,66.5,62.2,0.451,228586.7,228586.7,19835,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942024,93733.00
08/13/2014 11:00,2,2.225,ACTIVE,214.19,346.86,60.006,1407942004,"274151322000087","019011112586793",28.37,39.50,0,332.43,374.81,64.0,59.8,0.446,217656.4,217656.4,19872,0,0,0,L,1151911521,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942025,93734.00
08/13/2014 11:00,2,2.225,ACTIVE,213.74,348.06,59.990,1407942004,"274151322000088","019011112586793",28.78,26.30,0,332.13,374.81,64.8,60.7,0.429,221985.5,221985.5,19853,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942026,93735.00
08/13/2014 11:00,2,2.357,ACTIVE,213.96,348.66,60.006,1407942004,"274151322000095","019011112586793",29.60,27.80,0,327.92,377.52,70.7,66.3,0.486,235967.4,235967.4,19909,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942026,93736.00
08/13/2014 11:00,2,1.523,ACTIVE,214.64,421.40,60.006,1407942004,"274151322000068","019011112586793",39.34,28.30,0,332.43,458.67,60.2,56.2,0.407,165443.9,165443.9,20379,0,0,0,L,1151911521,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942027,93737.00
08/13/2014 11:00,2,2.244,ACTIVE,214.19,345.96,60.001,1407942004,"274151322000054","019011112586793",29.08,27.00,0,330.33,375.71,66.2,62.0,0.455,226419.4,226419.4,19989,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942028,93738.00
08/13/2014 11:15,1,2.613,ACTIVE,214.8,340.05,60.03,1407942906,"040051121000097","019011112586793",26.37,23,0.301,298.55,450.95,68.6,64.6,0.330,52799.3,52824.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942908,93739.00
08/13/2014 11:15,1,2.829,ACTIVE,214.0,346.49,60.03,1407942906,"040051121000095","019011112586793",19.91,23,0.303,296.36,448.32,56.0,48.8,0.397,47160.7,47183.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942910,93740.00
08/13/2014 11:15,1,1.645,ACTIVE,215.0,403.87,60.03,1407942906,"033051125000132","019011112586793",35.24,24,0.272,299.03,448.79,57.6,44.3,0.183,46858.699999988,46879.800000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942911,93741.00
08/13/2014 11:15,1,1.773,ACTIVE,214.7,319.52,60.03,1407942906,"033051125000135","019011112586793",30.92,23,0.360,302.44,452.34,54.5,58.3,0.340,44509.799999964,44530.999999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942912,93742.00
08/13/2014 11:15,1,2.629,ALERT,214.2,343.32,60.03,1407942906,"040051121000116","019011112586793",26.21,22,0.299,296.76,450.80,68.5,64.0,0.327,51979.800000011,52004.499999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407942914,93743.00
08/13/2014 11:15,1,2.647,ACTIVE,214.6,358.80,60.03,1407942906,"040051121000068","019011112586793",23.79,24,0.335,299.11,450.98,62.6,71.5,0.259,47840.900000036,47864,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942915,93744.00
08/13/2014 11:15,1,1.969,ACTIVE,214.8,334.47,60.03,1407942906,"033051125000118","019011112586793",39.25,23,0.342,300.21,449.27,76.9,73.5,0.360,59876.400000036,59903.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942916,93745.00
08/13/2014 11:15,1,1.970,ACTIVE,215.4,347.93,60.03,1407942906,"033051125000150","019011112586793",39.48,23,0.345,299.23,452.16,77.4,74.1,0.363,58874.699999988,58901.900000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942918,93746.00
08/13/2014 11:15,1,2.620,ALERT,215.0,342.57,60.00,1407942906,"040051121000185","019011112586793",25.76,23,0.293,297.96,451.55,67.1,62.8,0.322,54528.899999988,54553.7,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407942919,93747.00
08/13/2014 11:15,1,2.636,ACTIVE,215.1,323.59,60.03,1407942906,"040051121000195","019011112586793",25.84,23,0.299,300.00,450.25,67.8,64.0,0.323,52228.900000001,52253.800000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942921,93748.00
08/13/2014 11:15,2,2.750,ACTIVE,215.32,343.55,60.017,1407942906,"274151322000083","019011112586793",28.45,32.60,0,328.22,407.27,79.2,74.6,0.314,228593.8,228593.8,19940,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942922,93749.00
08/13/2014 11:15,2,2.912,ALERT,216.00,352.57,60.006,1407942906,"274151322000076","019011112586793",29.32,32.20,0,301.17,526.00,86.5,81.5,0.336,238170.3,238170.3,19918,0,0,0,L,1151911521,1,123.36,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942923,93750.00
08/13/2014 11:15,2,1.770,ACTIVE,215.77,435.53,60.012,1407942906,"274151322000094","019011112586793",39.70,32.60,0,347.16,477.31,72.2,67.7,0.508,167325.5,167325.5,20321,0,0,0,L,1151911521,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942924,93751.00
08/13/2014 11:15,2,2.785,ACTIVE,215.09,344.76,60.012,1407942906,"274151322000052","019011112586793",28.61,31.80,0,327.02,407.57,80.7,76.0,0.309,229553.8,229553.8,19881,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942925,93752.00
08/13/2014 11:15,2,2.734,ACTIVE,215.77,344.76,60.006,1407942906,"274151322000085","019011112586793",28.75,31.50,0,326.72,407.87,79.7,75.0,0.301,228616.1,228616.1,19836,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942926,93753.00
08/13/2014 11:15,2,2.719,ACTIVE,215.54,359.18,60.006,1407942906,"274151322000087","019011112586793",27.65,44.50,0,328.52,405.47,76.1,71.5,0.517,217684.4,217684.4,19873,0,0,0,L,1151911521,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942927,93754.00
