ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 11:15,2,2.727,ACTIVE,215.09,343.55,59.990,1407942906,"274151322000088","019011112586793",28.39,31.00,0,327.62,407.27,78.4,73.7,0.296,222014.5,222014.5,19854,0,0,0,L,1151911521,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942928,93755.00
08/13/2014 11:15,2,2.900,ALERT,215.32,351.97,60.006,1407942906,"274151322000095","019011112586793",28.92,32.20,0,301.77,525.70,85.0,80.1,0.318,235998.1,235998.1,19910,0,0,0,L,1151911521,1,123.36,123.59,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942930,93756.00
08/13/2014 11:15,2,1.830,ACTIVE,216.45,422.30,60.012,1407942906,"274151322000068","019011112586793",39.24,32.80,0,354.07,481.82,72.4,68.0,0.486,165470.9,165470.9,20380,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942931,93757.00
08/13/2014 11:15,2,2.748,ACTIVE,215.32,347.16,59.980,1407942906,"274151322000054","019011112586793",28.63,31.80,0,325.22,409.08,79.7,75.0,0.296,226448.7,226448.7,19990,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407942932,93758.00
08/13/2014 11:30,1,2.461,ACTIVE,214.8,313.06,60.00,1407943804,"040051121000097","019011112586793",26.11,24,0.373,298.04,450.80,63.9,69.3,0.400,52824.5,52849,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943807,93759.00
08/13/2014 11:30,1,2.519,ACTIVE,214.6,429.10,60.00,1407943804,"040051121000095","019011112586793",23.14,24,0.307,297.39,448.88,58.0,49.2,0.104,47183.2,47204.9,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943808,93760.00
08/13/2014 11:30,1,1.567,ACTIVE,214.8,327.00,60.00,1407943804,"033051125000132","019011112586793",34.37,25,0.329,301.13,447.39,53.5,49.4,0.368,46879.800000012,46900.600000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943809,93761.00
08/13/2014 11:30,1,1.569,ACTIVE,215.1,422.23,60.00,1407943804,"033051125000135","019011112586793",34.31,24,0.326,302.10,451.78,53.5,54.1,0.132,44530.999999964,44551.299999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943811,93762.00
08/13/2014 11:30,1,2.441,ACTIVE,214.4,360.27,60.03,1407943804,"040051121000116","019011112586793",26.04,23,0.384,295.82,449.86,63.2,71.5,0.249,52004.499999999,52028.900000035,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943812,93763.00
08/13/2014 11:30,1,2.590,ACTIVE,214.1,428.72,60.00,1407943804,"040051121000068","019011112586793",21.24,25,0.263,299.33,450.96,54.7,45.3,0.091,47864,47885.800000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943813,93764.00
08/13/2014 11:30,1,1.800,ACTIVE,214.1,340.81,60.03,1407943804,"033051125000118","019011112586793",39.18,24,0.312,313.18,408.12,70.2,66.5,0.335,59903.5,59930.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943815,93765.00
08/13/2014 11:30,1,1.794,ACTIVE,214.6,334.35,60.00,1407943804,"033051125000150","019011112586793",39.30,24,0.311,293.70,458.26,70.1,66.7,0.338,58901.900000036,58929,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943816,93766.00
08/13/2014 11:30,1,2.364,ACTIVE,214.6,419.75,60.00,1407943804,"040051121000185","019011112586793",25.75,24,0.324,299.82,450.79,60.5,66.4,0.101,54553.7,54577.800000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943817,93767.00
08/13/2014 11:30,1,2.393,ACTIVE,214.2,340.52,60.00,1407943804,"040051121000195","019011112586793",25.46,24,0.331,300.46,449.92,60.6,59.9,0.314,52253.800000001,52278.000000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943819,93768.00
08/13/2014 11:30,2,2.557,ACTIVE,215.32,349.56,59.990,1407943804,"274151322000083","019011112586793",28.53,34.50,0,329.43,408.18,73.9,69.4,0.539,228622.2,228622.2,19941,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943819,93769.00
08/13/2014 11:30,2,2.723,ALERT,216.00,346.56,59.969,1407943804,"274151322000076","019011112586793",29.14,33.80,0,302.37,529.31,80.3,75.6,0.309,238200.7,238200.7,19920,0,0,0,L,1151911521,1,123.14,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943821,93770.00
08/13/2014 11:30,2,1.734,ALERT,215.32,427.11,59.985,1407943804,"274151322000094","019011112586793",38.74,33.00,0,302.07,520.59,66.3,62.1,0.451,167350.4,167350.4,20322,0,0,0,L,1151911521,1,122.91,124.27,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943823,93771.00
08/13/2014 11:30,2,2.578,ACTIVE,215.54,362.19,59.990,1407943804,"274151322000052","019011112586793",28.73,33.50,0,329.43,406.67,75.0,70.5,0.513,229582.6,229582.6,19882,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943824,93772.00
08/13/2014 11:30,2,2.607,ACTIVE,215.32,360.38,59.985,1407943804,"274151322000085","019011112586793",28.19,33.50,0,329.13,406.97,74.4,69.9,0.504,228644.7,228644.7,19837,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943825,93773.00
08/13/2014 11:30,2,2.557,ACTIVE,215.54,364.59,59.990,1407943804,"274151322000087","019011112586793",27.29,46.20,0,327.92,407.27,70.6,66.2,0.482,217711.7,217711.7,19874,0,0,0,L,1151911521,1,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943826,93774.00
08/13/2014 11:30,2,2.557,ACTIVE,214.87,357.98,59.985,1407943804,"274151322000088","019011112586793",28.23,32.60,0,329.73,406.67,73.1,68.6,0.495,222042.7,222042.7,19855,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943827,93775.00
08/13/2014 11:30,2,2.715,ACTIVE,214.87,353.47,59.985,1407943804,"274151322000095","019011112586793",28.71,34.30,0,329.43,408.18,79.0,74.3,0.296,236028.4,236028.4,19912,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943828,93776.00
08/13/2014 11:30,2,1.719,ALERT,216.45,420.20,60.006,1407943804,"274151322000068","019011112586793",38.94,33.00,0,355.88,522.09,68.1,63.8,0.464,165495.9,165495.9,20381,0,0,0,L,1151911521,1,123.59,124.49,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943830,93777.00
08/13/2014 11:30,2,2.572,ACTIVE,215.09,367.00,59.985,1407943804,"274151322000054","019011112586793",28.55,33.80,0,327.92,407.57,74.3,69.8,0.508,226477.3,226477.3,19991,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407943831,93778.00
08/13/2014 11:45,1,7.395,ACTIVE,217.0,373.06,60.03,1407944704,"040051121000097","019011112586793",25.42,27,0.833,298.97,451.79,187.1,179.6,0.820,52849,52884.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944706,93779.00
08/13/2014 11:45,1,7.468,ACTIVE,217.4,339.09,60.03,1407944704,"040051121000095","019011112586793",22.42,27,0.746,296.09,448.14,166.6,161.1,0.737,47204.9,47236.8,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944707,93780.00
08/13/2014 11:45,1,4.775,ACTIVE,217.6,344.04,60.03,1407944704,"033051125000132","019011112586793",33.78,28,0.711,299.61,447.93,160.5,154.1,0.705,46900.600000024,46930.800000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944709,93781.00
08/13/2014 11:45,1,4.763,ACTIVE,217.8,350.80,60.03,1407944704,"033051125000135","019011112586793",33.38,27,0.709,301.99,451.51,158.2,153.0,0.702,44551.299999964,44581.599999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944710,93782.00
08/13/2014 11:45,1,7.404,ACTIVE,216.4,329.61,60.03,1407944704,"040051121000116","019011112586793",25.13,26,0.828,295.81,450.82,185.1,178.0,0.818,52028.900000035,52063.900000035,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944711,93783.00
08/13/2014 11:45,1,7.567,ACTIVE,217.7,378.00,60.03,1407944704,"040051121000068","019011112586793",22.46,28,0.752,299.33,451.35,169.1,162.6,0.749,47885.800000012,47918.400000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944713,93784.00
08/13/2014 11:45,1,5.763,ACTIVE,217.1,370.60,60.07,1407944704,"033051125000118","019011112586793",35.42,28,0.907,305.25,407.63,203.1,195.2,0.886,59930.5,59967.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944714,93785.00
08/13/2014 11:45,1,5.751,ACTIVE,217.8,337.22,60.03,1407944704,"033051125000150","019011112586793",35.51,27,0.907,308.95,408.52,203.2,196.2,0.891,58929,58966.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944715,93786.00
08/13/2014 11:45,1,7.573,ACTIVE,217.5,383.09,60.03,1407944704,"040051121000185","019011112586793",24.99,27,0.841,299.59,450.77,188.3,181.3,0.828,54577.800000024,54613.100000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944717,93787.00
08/13/2014 11:45,1,7.644,ACTIVE,217.1,335.92,60.03,1407944704,"040051121000195","019011112586793",25.02,28,0.846,300.37,450.73,190.3,182.3,0.830,52278.000000001,52313.400000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944718,93788.00
08/13/2014 11:45,2,7.607,ACTIVE,218.03,353.77,59.996,1407944704,"274151322000083","019011112586793",27.59,40.80,0,330.93,407.27,212.5,203.1,0.840,228662.7,228662.7,19942,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944719,93789.00
08/13/2014 11:45,2,8.145,ACTIVE,219.16,376.31,60.017,1407944704,"274151322000076","019011112586793",28.11,40.60,0,329.13,407.87,231.9,221.9,0.893,238244.2,238244.2,19922,0,0,0,L,1151911521,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944720,93790.00
08/13/2014 11:45,2,5.281,ACTIVE,218.26,430.12,60.017,1407944704,"274151322000094","019011112586793",37.75,39.30,0,335.74,470.09,201.5,192.6,0.773,167388.5,167388.5,20324,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944721,93791.00
08/13/2014 11:45,2,7.793,ACTIVE,218.48,379.02,60.012,1407944704,"274151322000052","019011112586793",27.51,39.50,0,326.12,407.87,216.9,207.4,0.818,229623.9,229623.9,19883,0,0,0,L,1151911521,1,124.04,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944722,93792.00
08/13/2014 11:45,2,7.826,ACTIVE,218.48,362.49,60.017,1407944704,"274151322000085","019011112586793",27.23,39.30,0,331.53,409.68,215.6,206.2,0.804,228685.7,228685.7,19838,0,0,0,L,1151911521,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944723,93793.00
08/13/2014 11:45,2,7.734,ACTIVE,218.03,352.87,59.985,1407944704,"274151322000087","019011112586793",25.56,54.00,0,332.13,407.87,200.2,191.3,0.760,217750.2,217750.2,19875,0,0,0,L,1151911521,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944724,93794.00
08/13/2014 11:45,2,7.723,ACTIVE,218.26,378.12,59.990,1407944704,"274151322000088","019011112586793",27.25,38.00,0,329.73,407.57,213.0,203.6,0.795,222083.2,222083.2,19856,0,0,0,L,1151911521,1,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944725,93795.00
08/13/2014 11:45,2,8.105,ACTIVE,218.03,353.17,60.033,1407944704,"274151322000095","019011112586793",27.83,41.50,0,327.92,407.87,228.6,218.7,0.849,236071.5,236071.5,19913,0,0,0,L,1151911521,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944726,93796.00
08/13/2014 11:45,2,5.266,ACTIVE,219.16,410.28,60.017,1407944704,"274151322000068","019011112586793",37.89,38.60,0,337.54,479.11,201.5,192.6,0.765,165534.1,165534.1,20383,0,0,0,L,1151911521,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944726,93797.00
08/13/2014 11:45,2,7.814,ACTIVE,218.48,381.73,60.012,1407944704,"274151322000054","019011112586793",27.14,39.00,0,327.62,409.08,214.7,205.3,0.804,226518.0,226518.0,19992,0,0,0,L,1151911521,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407944727,93798.00
08/13/2014 12:00,1,9.186,ACTIVE,218.5,345.65,60.00,1407945604,"040051121000097","019011112586793",22.21,28,0.902,301.04,451.55,203.0,195.4,0.878,52884.3,52916.1,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945606,93799.00
08/13/2014 12:00,1,8.662,ACTIVE,219.4,325.60,60.00,1407945604,"040051121000095","019011112586793",22.86,27,0.876,298.01,448.36,197.0,191.2,0.852,47236.8,47266.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945607,93800.00
08/13/2014 12:00,1,5.552,ACTIVE,218.6,382.62,60.00,1407945604,"033051125000132","019011112586793",34.40,29,0.837,302.17,448.23,190.0,181.9,0.822,46930.800000012,46958.600000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945609,93801.00
08/13/2014 12:00,1,5.500,ACTIVE,219.2,339.63,60.00,1407945604,"033051125000135","019011112586793",34.22,28,0.833,304.16,452.79,187.2,181.6,0.816,44581.599999964,44609.499999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945610,93802.00
08/13/2014 12:00,1,9.121,ALERT,218.4,327.51,60.00,1407945604,"040051121000116","019011112586793",22.35,27,0.899,298.66,450.72,202.9,195.1,0.884,52063.900000035,52095.499999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407945611,93803.00
08/13/2014 12:00,1,8.793,ACTIVE,218.8,377.73,60.03,1407945604,"040051121000068","019011112586793",22.74,29,0.880,302.63,451.51,199.0,191.1,0.866,47918.400000036,47947.800000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945613,93804.00
08/13/2014 12:00,1,6.774,ACTIVE,218.3,341.80,60.00,1407945604,"033051125000118","019011112586793",30.17,28,0.898,301.48,450.61,203.3,194.7,0.879,59967.699999988,60001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945614,93805.00
08/13/2014 12:00,1,6.744,ACTIVE,218.9,334.58,60.00,1407945604,"033051125000150","019011112586793",30.25,27,0.897,301.25,453.18,203.0,195.4,0.878,58966.4,58999.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945616,93806.00
08/13/2014 12:00,1,9.277,ACTIVE,219.0,329.46,60.00,1407945604,"040051121000185","019011112586793",22.02,28,0.899,301.87,450.96,203.3,195.8,0.879,54613.100000036,54644.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945617,93807.00
08/13/2014 12:00,1,9.395,ACTIVE,218.2,378.61,60.00,1407945604,"040051121000195","019011112586793",21.70,29,0.895,301.58,450.00,202.9,194.3,0.883,52313.400000001,52345.000000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945618,93808.00
08/13/2014 12:00,2,8.926,ACTIVE,218.93,382.63,59.985,1407945604,"274151322000083","019011112586793",27.93,41.80,0,328.52,408.48,252.4,241.7,1.012,228700.0,228700.0,19943,0,0,0,L,1151911521,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945619,93809.00
08/13/2014 12:00,2,8.010,ALERT,220.52,377.22,59.985,1407945604,"274151322000076","019011112586793",31.31,39.80,0,302.68,530.21,254.2,243.4,0.972,238282.7,238282.7,19923,0,0,0,L,1151911521,1,125.85,126.30,0400,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945621,93810.00
08/13/2014 12:00,2,5.998,ALERT,219.61,450.56,59.985,1407945604,"274151322000094","019011112586793",39.54,39.50,0,335.14,512.17,240.6,230.3,0.919,167423.4,167423.4,20325,0,0,0,L,1151911521,1,125.17,125.85,0001,35,0,0,0,0,0,0,57,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945623,93811.00
08/13/2014 12:00,2,8.611,ACTIVE,220.06,379.92,59.985,1407945604,"274151322000052","019011112586793",29.20,40.40,0,329.13,408.18,254.6,243.8,0.937,229661.8,229661.8,19884,0,0,0,L,1151911521,1,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945624,93812.00
08/13/2014 12:00,2,8.842,ACTIVE,219.84,377.22,59.985,1407945604,"274151322000085","019011112586793",28.45,40.40,0,328.52,408.18,254.4,243.6,0.977,228723.2,228723.2,19839,0,0,0,L,1151911521,1,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945625,93813.00
08/13/2014 12:00,2,8.910,ACTIVE,219.61,379.32,59.990,1407945604,"274151322000087","019011112586793",26.22,56.80,0,327.62,406.37,236.5,226.4,0.906,217785.1,217785.1,19876,0,0,0,L,1151911521,1,125.62,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945626,93814.00
08/13/2014 12:00,2,8.971,ACTIVE,219.84,383.53,59.985,1407945604,"274151322000088","019011112586793",27.83,38.00,0,326.12,408.18,252.7,242.0,0.928,222120.3,222120.3,19857,0,0,0,L,1151911521,1,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945627,93815.00
08/13/2014 12:00,2,8.170,ALERT,219.39,383.53,59.985,1407945604,"274151322000095","019011112586793",30.73,40.40,0,303.88,529.91,255.6,244.8,0.941,236110.2,236110.2,19914,0,0,0,L,1151911521,1,125.62,125.40,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945628,93816.00
08/13/2014 12:00,2,6.152,ALERT,220.52,448.15,59.985,1407945604,"274151322000068","019011112586793",38.94,38.80,0,335.74,513.68,242.0,231.6,0.910,165569.2,165569.2,20384,0,0,0,L,1151911521,1,126.07,126.07,0001,34,0,0,0,0,0,0,94,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945630,93817.00
08/13/2014 12:00,2,8.920,ACTIVE,219.84,383.53,59.985,1407945604,"274151322000054","019011112586793",28.17,40.00,0,326.42,408.78,254.2,243.4,0.928,226555.5,226555.5,19993,0,0,0,L,1151911521,1,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407945631,93818.00
08/13/2014 12:15,1,3.281,ACTIVE,216.7,334.19,60.00,1407946504,"040051121000097","019011112586793",25.72,28,0.369,304.51,450.24,84.0,80.1,0.389,52916.1,52949.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946506,93819.00
08/13/2014 12:15,1,3.300,ACTIVE,216.7,327.49,60.00,1407946504,"040051121000095","019011112586793",23.16,28,0.329,302.92,446.64,76.0,71.2,0.351,47266.2,47298.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946507,93820.00
08/13/2014 12:15,1,2.097,ACTIVE,217.5,334.51,60.00,1407946504,"033051125000132","019011112586793",34.02,30,0.308,305.04,446.95,71.0,66.6,0.332,46958.600000024,46988.900000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946509,93821.00
08/13/2014 12:15,1,2.093,ACTIVE,217.0,349.72,60.00,1407946504,"033051125000135","019011112586793",33.87,28,0.310,306.92,451.50,70.5,67.1,0.336,44609.499999964,44639.599999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946510,93822.00
08/13/2014 12:15,1,3.284,ALERT,216.6,347.86,60.00,1407946504,"040051121000116","019011112586793",25.50,27,0.364,302.94,450.29,83.3,78.5,0.385,52095.499999999,52128.900000035,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407946512,93823.00
08/13/2014 12:15,1,3.314,ACTIVE,217.5,325.71,60.00,1407946504,"040051121000068","019011112586793",22.93,30,0.329,305.33,450.49,75.6,71.6,0.355,47947.800000012,47979.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946513,93824.00
08/13/2014 12:15,1,2.427,ACTIVE,217.1,325.55,60.00,1407946504,"033051125000118","019011112586793",38.64,29,0.411,293.78,460.67,93.3,88.8,0.431,60001,60035.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946514,93825.00
08/13/2014 12:15,1,2.423,ACTIVE,217.6,348.08,60.00,1407946504,"033051125000150","019011112586793",38.71,28,0.415,293.44,466.27,93.3,89.9,0.429,58999.8,59034.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946516,93826.00
08/13/2014 12:15,1,3.272,ACTIVE,217.3,346.89,60.00,1407946504,"040051121000185","019011112586793",25.08,28,0.356,305.39,450.65,81.6,77.3,0.380,54644.7,54677.899999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946517,93827.00
08/13/2014 12:15,1,3.277,ACTIVE,216.7,344.44,60.03,1407946504,"040051121000195","019011112586793",25.16,29,0.359,305.38,449.73,82.0,77.6,0.382,52345.000000001,52378.200000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946518,93828.00
08/13/2014 12:15,2,3.410,ALERT,217.13,359.48,60.006,1407946504,"274151322000083","019011112586793",27.97,42.80,0,299.67,538.02,96.5,91.2,0.380,228740.0,228740.0,19944,0,0,0,L,1151911521,1,124.27,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946520,93829.00
08/13/2014 12:15,2,3.617,ALERT,218.03,356.18,60.006,1407946504,"274151322000076","019011112586793",28.63,41.50,0,302.98,528.40,104.8,99.2,0.402,238324.7,238324.7,19925,0,0,0,L,1151911521,1,124.72,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946522,93830.00
08/13/2014 12:15,2,2.277,ALERT,217.35,415.69,60.001,1407946504,"274151322000094","019011112586793",38.23,40.20,0,300.57,526.00,88.5,83.5,0.340,167459.8,167459.8,20327,0,0,0,L,1151911521,1,124.27,125.17,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946524,93831.00
08/13/2014 12:15,2,3.490,ALERT,217.35,359.18,60.001,1407946504,"274151322000052","019011112586793",27.83,41.30,0,299.37,529.91,98.5,93.1,0.371,229702.5,229702.5,19885,0,0,0,L,1151911521,1,123.81,124.94,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946526,93832.00
08/13/2014 12:15,2,3.461,ALERT,217.58,357.98,60.001,1407946504,"274151322000085","019011112586793",27.75,41.80,0,299.97,527.20,97.2,91.9,0.362,228763.4,228763.4,19840,0,0,0,L,1151911521,1,124.94,124.72,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946528,93833.00
08/13/2014 12:15,2,3.428,ACTIVE,217.13,355.58,60.001,1407946504,"274151322000087","019011112586793",26.10,60.30,0,326.12,407.57,90.6,85.5,0.340,217823.3,217823.3,19877,0,0,0,L,1151911521,1,124.49,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946529,93834.00
08/13/2014 12:15,2,3.395,ALERT,216.90,357.98,59.996,1407946504,"274151322000088","019011112586793",27.85,40.00,0,299.97,533.51,95.7,90.4,0.354,222160.2,222160.2,19858,0,0,0,L,1151911521,1,124.94,124.49,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946530,93835.00
08/13/2014 12:15,2,3.600,ALERT,217.13,359.78,60.006,1407946504,"274151322000095","019011112586793",28.25,43.20,0,300.27,530.51,102.9,97.4,0.380,236151.6,236151.6,19916,0,0,0,L,1151911521,1,124.49,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946532,93836.00
08/13/2014 12:15,2,2.291,ALERT,218.03,415.69,60.001,1407946504,"274151322000068","019011112586793",38.59,38.60,0,305.98,526.30,89.1,84.0,0.331,165605.0,165605.0,20386,0,0,0,L,1151911521,1,124.72,125.17,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946534,93837.00
08/13/2014 12:15,2,3.477,ALERT,217.13,358.58,60.001,1407946504,"274151322000054","019011112586793",27.57,42.00,0,299.97,530.51,97.1,91.8,0.362,226595.6,226595.6,19994,0,0,0,L,1151911521,1,124.49,124.49,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407946536,93838.00
08/13/2014 12:30,1,5.915,ACTIVE,216.5,323.17,60.03,1407947404,"040051121000097","019011112586793",26.33,27,0.696,285.48,451.20,154.9,149.6,0.690,52949.9,52971.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947406,93839.00
08/13/2014 12:30,1,5.159,ACTIVE,216.3,337.24,60.03,1407947404,"040051121000095","019011112586793",23.61,27,0.538,300.45,447.86,121.2,116.0,0.545,47298.2,47317.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947408,93840.00
08/13/2014 12:30,1,3.580,ACTIVE,216.6,354.04,60.03,1407947404,"033051125000132","019011112586793",34.97,28,0.549,299.48,447.35,124.6,118.6,0.559,46988.900000036,47006.800000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947409,93841.00
08/13/2014 12:30,1,3.939,ACTIVE,216.7,364.62,60.03,1407947404,"033051125000135","019011112586793",34.34,27,0.604,302.19,451.00,134.6,130.2,0.607,44639.599999964,44657.199999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947410,93842.00
08/13/2014 12:30,1,5.817,ACTIVE,216.0,363.31,60.00,1407947404,"040051121000116","019011112586793",26.37,26,0.683,301.45,450.47,152.6,146.6,0.681,52128.900000035,52149.499999999,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947411,93843.00
08/13/2014 12:30,1,6.080,ALERT,217.0,352.89,60.03,1407947404,"040051121000068","019011112586793",23.37,28,0.633,302.06,451.04,141.4,136.6,0.633,47979.800000012,47999.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407947413,93844.00
08/13/2014 12:30,1,4.147,ACTIVE,215.6,332.78,60.03,1407947404,"033051125000118","019011112586793",39.93,28,0.742,289.54,458.31,164.8,158.9,0.733,60035.800000012,60059.699999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947415,93845.00
08/13/2014 12:30,1,3.442,ACTIVE,215.7,327.02,60.03,1407947404,"033051125000150","019011112586793",39.82,27,0.618,289.50,417.45,136.4,132.5,0.617,59034.7,59058.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947416,93846.00
08/13/2014 12:30,1,4.168,ACTIVE,215.4,351.26,60.03,1407947404,"040051121000185","019011112586793",26.05,27,0.482,302.45,450.21,108.0,103.4,0.496,54677.899999988,54698.899999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947417,93847.00
08/13/2014 12:30,1,3.962,ACTIVE,214.6,349.70,60.03,1407947404,"040051121000195","019011112586793",25.89,28,0.456,300.89,449.16,102.0,97.5,0.470,52378.200000001,52399.300000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947418,93848.00
08/13/2014 12:30,2,5.152,ALERT,215.32,366.40,60.017,1407947404,"274151322000083","019011112586793",29.02,41.30,0,297.26,536.22,151.8,144.6,0.610,228764.3,228764.3,19946,0,0,0,L,1151911521,1,122.91,123.59,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947420,93849.00
08/13/2014 12:30,2,5.365,ALERT,216.67,367.60,60.017,1407947404,"274151322000076","019011112586793",29.70,39.00,0,296.96,532.91,161.4,153.9,0.619,238350.9,238350.9,19927,0,0,0,L,1151911521,1,123.81,124.04,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947422,93850.00
08/13/2014 12:30,2,0.246,ALERT,215.54,479.71,60.006,1407947404,"274151322000094","019011112586793",46.00,36.80,0,301.77,521.19,11.4,9.1,0.057,167477.6,167477.6,20329,0,0,0,L,1151911521,1,123.36,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947424,93851.00
08/13/2014 12:30,2,5.258,ALERT,215.54,358.88,60.017,1407947404,"274151322000052","019011112586793",29.26,39.50,0,296.96,524.80,156.2,148.8,0.597,229727.3,229727.3,19887,0,0,0,L,1151911521,1,123.14,123.81,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947426,93852.00
08/13/2014 12:30,2,4.557,ALERT,215.77,361.59,60.022,1407947404,"274151322000085","019011112586793",29.18,39.80,0,297.57,521.19,134.6,128.0,0.508,228788.1,228788.1,19842,0,0,0,L,1151911521,1,123.81,123.59,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947428,93853.00
08/13/2014 12:30,2,4.822,ALERT,215.54,360.99,60.006,1407947404,"274151322000087","019011112586793",26.90,60.50,0,297.57,528.10,131.4,124.9,0.495,217846.5,217846.5,19878,0,0,0,L,1151911521,1,123.59,123.59,0400,52,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947429,93854.00
08/13/2014 12:30,2,4.715,ALERT,215.32,358.28,60.012,1407947404,"274151322000088","019011112586793",28.88,37.80,0,297.57,530.21,138.0,131.2,0.517,222184.4,222184.4,19860,0,0,0,L,1151911521,1,124.04,123.36,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947432,93855.00
08/13/2014 12:30,2,5.574,ALERT,215.54,363.99,60.017,1407947404,"274151322000095","019011112586793",27.55,41.00,0,303.58,532.61,156.1,148.8,0.583,236177.6,236177.6,19918,0,0,0,L,1151911521,1,123.81,123.36,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947433,93856.00
08/13/2014 12:30,2,3.428,ALERT,216.45,419.90,60.012,1407947404,"274151322000068","019011112586793",38.57,37.80,0,366.40,521.49,133.5,126.9,0.504,165625.9,165625.9,20388,0,0,0,L,1151911521,1,123.59,124.27,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947435,93857.00
08/13/2014 12:30,2,4.824,ALERT,215.54,361.29,60.022,1407947404,"274151322000054","019011112586793",27.73,40.20,0,297.57,528.40,135.6,128.9,0.508,226620.2,226620.2,19996,0,0,0,L,1151911521,1,123.59,123.36,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407947437,93858.00
08/13/2014 12:45,1,2.532,ACTIVE,215.3,345.38,60.03,1407948304,"040051121000097","019011112586793",26.27,26,0.289,293.69,451.76,66.2,61.9,0.318,52971.2,52996.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948307,93859.00
08/13/2014 12:45,1,2.703,ACTIVE,214.9,433.70,60.07,1407948304,"040051121000095","019011112586793",21.72,26,0.297,299.69,448.35,58.4,53.5,0.092,47317.4,47340.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948308,93860.00
08/13/2014 12:45,1,1.604,ACTIVE,215.5,391.88,60.03,1407948304,"033051125000132","019011112586793",34.72,28,0.267,301.48,447.81,55.4,37.0,0.212,47006.800000012,47029.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948309,93861.00
08/13/2014 12:45,1,1.707,ACTIVE,215.9,389.74,60.03,1407948304,"033051125000135","019011112586793",31.61,27,0.276,292.29,451.91,53.7,61.2,0.129,44657.199999964,44679.199999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948311,93862.00
08/13/2014 12:45,1,2.543,ACTIVE,215.0,344.49,60.03,1407948304,"040051121000116","019011112586793",26.01,25,0.284,299.59,450.24,65.8,60.9,0.313,52149.499999999,52174.600000023,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948312,93863.00
08/13/2014 12:45,1,2.690,ACTIVE,215.6,329.58,60.03,1407948304,"040051121000068","019011112586793",21.54,28,0.359,302.11,451.35,57.6,43.2,0.385,47999.199999988,48022.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948314,93864.00
08/13/2014 12:45,1,1.900,ACTIVE,215.2,342.51,60.03,1407948304,"033051125000118","019011112586793",38.94,27,0.327,300.20,450.26,73.6,70.2,0.351,60059.699999988,60085.900000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948315,93865.00
08/13/2014 12:45,1,1.879,ACTIVE,215.4,340.41,60.03,1407948304,"033051125000150","019011112586793",39.34,26,0.327,290.66,454.01,73.5,70.2,0.352,59058.7,59084.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948317,93866.00
08/13/2014 12:45,1,2.490,ACTIVE,215.2,351.55,60.03,1407948304,"040051121000185","019011112586793",25.58,26,0.325,299.03,451.26,63.4,57.8,0.434,54698.899999988,54723.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948318,93867.00
08/13/2014 12:45,1,2.512,ACTIVE,214.8,411.96,60.07,1407948304,"040051121000195","019011112586793",25.52,27,0.330,299.63,449.65,63.8,56.8,0.130,52399.300000001,52423.900000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948319,93868.00
08/13/2014 12:45,2,2.674,ALERT,216.22,366.40,60.038,1407948304,"274151322000083","019011112586793",28.23,40.20,0,298.77,536.82,76.5,71.9,0.544,228794.0,228794.0,19948,0,0,0,L,1151911521,1,123.14,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948321,93869.00
08/13/2014 12:45,2,2.818,ALERT,216.90,351.67,60.033,1407948304,"274151322000076","019011112586793",29.04,38.00,0,297.57,530.21,82.8,78.0,0.314,238381.7,238381.7,19929,0,0,0,L,1151911521,1,123.59,124.49,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948323,93870.00
08/13/2014 12:45,2,1.812,ALERT,216.00,411.18,60.038,1407948304,"274151322000094","019011112586793",38.27,36.00,0,299.67,522.09,70.4,66.0,0.477,167488.3,167488.3,20331,0,0,0,L,1151911521,1,123.36,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948325,93871.00
08/13/2014 12:45,2,2.684,ALERT,215.77,354.37,60.033,1407948304,"274151322000052","019011112586793",28.45,38.20,0,298.17,529.91,77.4,72.8,0.539,229756.8,229756.8,19889,0,0,0,L,1151911521,1,123.14,124.27,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948327,93872.00
08/13/2014 12:45,2,2.699,ALERT,216.22,367.00,60.038,1407948304,"274151322000085","019011112586793",28.11,38.40,0,298.77,523.90,76.8,72.2,0.521,228817.4,228817.4,19844,0,0,0,L,1151911521,1,124.04,124.04,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948329,93873.00
08/13/2014 12:45,2,2.643,ALERT,216.00,351.97,60.033,1407948304,"274151322000087","019011112586793",27.10,59.80,0,298.47,523.29,72.5,68.1,0.477,217874.9,217874.9,19880,0,0,0,L,1151911521,1,123.59,124.04,0400,52,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948330,93874.00
08/13/2014 12:45,2,2.621,ALERT,216.00,351.37,60.033,1407948304,"274151322000088","019011112586793",28.27,37.00,0,299.07,534.11,75.0,70.5,0.499,222213.0,222213.0,19862,0,0,0,L,1151911521,1,123.81,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948332,93875.00
08/13/2014 12:45,2,2.816,ALERT,215.77,354.07,60.038,1407948304,"274151322000095","019011112586793",28.69,39.50,0,299.97,529.01,81.9,77.1,0.305,236208.6,236208.6,19920,0,0,0,L,1151911521,1,123.81,123.81,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948334,93876.00
08/13/2014 12:45,2,1.779,ALERT,216.90,427.41,60.033,1407948304,"274151322000068","019011112586793",38.86,35.00,0,303.58,523.29,70.2,65.8,0.473,165634.7,165634.7,20390,0,0,0,L,1151911521,1,124.04,124.49,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948336,93877.00
08/13/2014 12:45,2,2.668,ALERT,216.22,360.69,60.065,1407948304,"274151322000054","019011112586793",28.27,38.40,0,298.77,530.81,76.4,71.8,0.513,226649.4,226649.4,19998,0,0,0,L,1151911521,1,123.59,124.04,0400,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407948338,93878.00
08/13/2014 13:00,1,2.465,ACTIVE,218.0,327.00,60.07,1407949204,"040051121000097","019011112586793",26.59,25,0.282,300.33,451.86,65.2,61.3,0.311,52996.6,53012.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949207,93879.00
08/13/2014 13:00,1,2.474,ACTIVE,218.2,328.83,60.07,1407949204,"040051121000095","019011112586793",23.92,25,0.334,298.91,448.95,58.9,67.6,0.356,47340.7,47354.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949208,93880.00
08/13/2014 13:00,1,1.552,ACTIVE,217.8,348.90,60.07,1407949204,"033051125000132","019011112586793",35.18,26,0.326,301.34,447.76,54.3,39.9,0.380,47029.199999988,47041.800000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949209,93881.00
08/13/2014 13:00,1,1.627,ACTIVE,218.1,405.12,60.07,1407949204,"033051125000135","019011112586793",32.60,25,0.250,303.42,451.21,52.8,41.3,0.262,44679.199999964,44691.899999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949211,93882.00
08/13/2014 13:00,1,2.466,ACTIVE,217.2,347.34,60.07,1407949204,"040051121000116","019011112586793",26.01,24,0.335,298.58,450.00,63.8,54.1,0.423,52174.600000023,52189.900000035,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949212,93883.00
08/13/2014 13:00,1,2.393,ACTIVE,217.1,425.75,60.07,1407949204,"040051121000068","019011112586793",24.22,26,0.292,301.99,450.79,57.7,57.2,0.084,48022.5,48036.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949213,93884.00
08/13/2014 13:00,1,1.788,ACTIVE,216.4,326.92,60.07,1407949204,"033051125000118","019011112586793",39.69,26,0.312,302.11,450.57,70.6,67.1,0.335,60085.900000036,60101.699999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949214,93885.00
08/13/2014 13:00,1,1.773,ACTIVE,216.8,324.41,60.07,1407949204,"033051125000150","019011112586793",39.83,25,0.308,301.93,453.52,70.3,66.6,0.336,59084.9,59100.7,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949216,93886.00
08/13/2014 13:00,1,2.331,ACTIVE,216.7,344.44,60.07,1407949204,"040051121000185","019011112586793",26.07,25,0.304,300.39,451.09,60.4,42.3,0.402,54723.7,54738.500000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949217,93887.00
08/13/2014 13:00,1,2.353,ALERT,215.8,416.77,60.07,1407949204,"040051121000195","019011112586793",25.85,26,0.293,299.19,449.62,60.5,45.5,0.180,52423.900000001,52438.900000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407949219,93888.00
08/13/2014 13:00,2,2.562,ACTIVE,217.58,367.00,60.049,1407949204,"274151322000083","019011112586793",29.04,36.50,0,329.13,391.04,75.5,70.9,0.539,228812.3,228812.3,19950,0,0,0,L,1151911521,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949219,93889.00
08/13/2014 13:00,2,2.732,ACTIVE,218.48,357.38,60.043,1407949204,"274151322000076","019011112586793",29.56,35.00,0,331.23,394.95,81.8,77.1,0.314,238401.6,238401.6,19931,0,0,0,L,1151911521,1,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949220,93890.00
08/13/2014 13:00,2,1.756,ACTIVE,217.80,431.02,60.049,1407949204,"274151322000094","019011112586793",39.04,34.80,0,384.13,461.68,69.4,65.1,0.477,167504.9,167504.9,20333,0,0,0,L,1151911521,1,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949221,93891.00
08/13/2014 13:00,2,2.602,ACTIVE,218.03,367.90,60.065,1407949204,"274151322000052","019011112586793",28.92,35.00,0,330.93,390.44,76.2,71.6,0.521,229775.4,229775.4,19891,0,0,0,L,1151911521,1,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949222,93892.00
08/13/2014 13:00,2,2.613,ACTIVE,218.03,370.00,60.054,1407949204,"274151322000085","019011112586793",28.73,35.40,0,331.23,391.34,76.0,71.5,0.521,228835.8,228835.8,19846,0,0,0,L,1151911521,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949223,93893.00
08/13/2014 13:00,2,2.588,ACTIVE,217.80,359.18,60.049,1407949204,"274151322000087","019011112586793",27.71,57.30,0,330.93,389.54,72.5,68.1,0.491,217892.4,217892.4,19882,0,0,0,L,1151911521,1,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949224,93894.00
08/13/2014 13:00,2,2.547,ACTIVE,218.03,363.99,60.043,1407949204,"274151322000088","019011112586793",28.78,34.00,0,330.03,390.74,74.2,69.7,0.486,222231.0,222231.0,19864,0,0,0,L,1151911521,1,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949225,93895.00
08/13/2014 13:00,2,2.699,ACTIVE,218.03,348.96,60.049,1407949204,"274151322000095","019011112586793",29.52,36.80,0,330.63,393.75,80.7,76.0,0.296,236228.2,236228.2,19922,0,0,0,L,1151911521,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949226,93896.00
08/13/2014 13:00,2,1.707,ACTIVE,218.93,439.43,60.043,1407949204,"274151322000068","019011112586793",40.04,34.00,0,388.34,461.98,68.0,63.7,0.446,165651.5,165651.5,20392,0,0,0,L,1151911521,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949227,93897.00
08/13/2014 13:00,2,2.592,ACTIVE,217.80,354.97,60.043,1407949204,"274151322000054","019011112586793",28.77,35.40,0,330.63,391.94,75.5,71.0,0.499,226667.7,226667.7,20000,0,0,0,L,1151911521,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407949228,93898.00
08/13/2014 13:15,1,2.661,ACTIVE,215.5,338.22,60.03,1407950104,"040051121000097","019011112586793",26.70,24,0.309,302.36,451.30,70.7,66.5,0.338,53012.3,53026.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950106,93899.00
08/13/2014 13:15,1,2.686,ACTIVE,214.9,435.54,60.03,1407950104,"040051121000095","019011112586793",23.97,23,0.305,297.23,447.81,64.0,57.9,0.091,47354.6,47366.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950107,93900.00
