ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 13:15,1,1.680,ACTIVE,216.0,346.93,60.03,1407950104,"033051125000132","019011112586793",35.70,25,0.347,302.67,447.70,59.6,46.3,0.414,47041.800000012,47053,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950109,93901.00
08/13/2014 13:15,1,1.801,ACTIVE,215.4,324.71,60.03,1407950104,"033051125000135","019011112586793",30.23,24,0.343,305.16,449.22,54.2,55.7,0.355,44691.899999964,44702.999999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950110,93902.00
08/13/2014 13:15,1,2.664,ACTIVE,214.9,323.50,60.03,1407950104,"040051121000116","019011112586793",26.57,23,0.307,299.75,449.49,70.4,65.8,0.335,52189.900000035,52202.499999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950111,93903.00
08/13/2014 13:15,1,2.711,ACTIVE,215.6,397.31,60.03,1407950104,"040051121000068","019011112586793",23.69,25,0.332,299.00,450.62,63.9,57.3,0.159,48036.5,48048.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950113,93904.00
08/13/2014 13:15,1,1.983,ACTIVE,214.9,347.20,60.03,1407950104,"033051125000118","019011112586793",39.77,24,0.348,303.83,449.96,78.5,74.7,0.370,60101.699999988,60115.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950114,93905.00
08/13/2014 13:15,1,1.954,ACTIVE,215.9,339.80,60.03,1407950104,"033051125000150","019011112586793",40.33,23,0.348,302.36,453.16,78.4,75.0,0.371,59100.7,59114.2,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950115,93906.00
08/13/2014 13:15,1,2.638,ACTIVE,215.6,331.65,60.03,1407950104,"040051121000185","019011112586793",26.01,23,0.298,302.02,450.85,68.3,64.0,0.325,54738.500000012,54752.000000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950117,93907.00
08/13/2014 13:15,1,2.648,ACTIVE,215.2,327.97,60.03,1407950104,"040051121000195","019011112586793",26.06,24,0.302,302.04,450.21,68.6,64.8,0.327,52438.900000001,52452.500000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950118,93908.00
08/13/2014 13:15,2,2.768,ACTIVE,216.00,343.55,60.017,1407950104,"274151322000083","019011112586793",29.12,34.80,0,336.04,381.42,81.5,76.8,0.314,228828.7,228828.7,19951,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950119,93909.00
08/13/2014 13:15,2,2.924,ACTIVE,216.45,345.06,60.022,1407950104,"274151322000076","019011112586793",29.86,33.00,0,332.43,385.63,88.4,83.4,0.336,238419.4,238419.4,19932,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950120,93910.00
08/13/2014 13:15,2,1.812,ACTIVE,216.22,440.64,60.006,1407950104,"274151322000094","019011112586793",40.37,32.60,0,336.34,463.78,73.8,69.3,0.517,167519.8,167519.8,20334,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950121,93911.00
08/13/2014 13:15,2,2.770,ACTIVE,216.00,346.26,60.017,1407950104,"274151322000052","019011112586793",29.38,33.00,0,335.44,382.03,82.4,77.6,0.305,229792.0,229792.0,19892,0,0,0,L,1151911521,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950122,93912.00
08/13/2014 13:15,2,2.773,ACTIVE,216.22,349.56,60.022,1407950104,"274151322000085","019011112586793",29.26,33.50,0,336.64,382.33,82.2,77.4,0.309,228852.4,228852.4,19847,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950123,93913.00
08/13/2014 13:15,2,2.750,ACTIVE,216.00,343.85,60.028,1407950104,"274151322000087","019011112586793",28.31,55.50,0,336.04,381.12,78.9,74.2,0.296,217908.3,217908.3,19883,0,0,0,L,1151911521,1,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950124,93914.00
08/13/2014 13:15,2,2.742,ACTIVE,215.77,344.76,60.017,1407950104,"274151322000088","019011112586793",28.98,32.20,0,334.84,381.42,80.5,75.8,0.296,222247.2,222247.2,19865,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950125,93915.00
08/13/2014 13:15,2,2.900,ACTIVE,215.77,345.06,60.022,1407950104,"274151322000095","019011112586793",29.76,34.50,0,332.73,381.73,87.5,82.5,0.323,236245.9,236245.9,19923,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950126,93916.00
08/13/2014 13:15,2,1.820,ACTIVE,216.90,439.13,60.022,1407950104,"274151322000068","019011112586793",40.33,32.20,0,397.66,464.98,74.2,69.7,0.508,165666.5,165666.5,20393,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950127,93917.00
08/13/2014 13:15,2,2.775,ACTIVE,216.00,344.76,60.022,1407950104,"274151322000054","019011112586793",29.10,33.50,0,334.84,382.63,81.8,77.0,0.301,226684.2,226684.2,20001,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407950128,93918.00
08/13/2014 13:30,1,2.903,ACTIVE,215.7,337.22,60.03,1407951005,"040051121000097","019011112586793",20.43,23,0.338,302.41,450.51,59.0,55.2,0.380,53026.4,53043,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951007,93919.00
08/13/2014 13:30,1,2.751,ACTIVE,215.6,311.44,60.00,1407951005,"040051121000095","019011112586793",24.22,23,0.286,295.02,448.64,66.3,61.7,0.313,47366.4,47381.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951008,93920.00
08/13/2014 13:30,1,1.742,ACTIVE,215.4,361.14,60.00,1407951005,"033051125000132","019011112586793",35.92,24,0.331,288.22,447.92,62.2,61.0,0.246,47053,47066.900000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951009,93921.00
08/13/2014 13:30,1,1.874,ACTIVE,215.5,337.26,60.00,1407951005,"033051125000135","019011112586793",28.93,23,0.312,288.67,449.74,53.9,60.8,0.339,44702.999999964,44715.399999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951011,93922.00
08/13/2014 13:30,1,2.781,ACTIVE,215.3,347.75,60.00,1407951005,"040051121000116","019011112586793",26.61,22,0.320,300.83,450.19,73.6,68.8,0.347,52202.499999999,52219.200000047,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951012,93923.00
08/13/2014 13:30,1,2.779,ACTIVE,215.6,314.18,60.00,1407951005,"040051121000068","019011112586793",24.35,24,0.293,298.09,450.37,67.3,63.1,0.325,48048.699999988,48063.600000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951013,93924.00
08/13/2014 13:30,1,2.065,ACTIVE,215.9,332.06,60.00,1407951005,"033051125000118","019011112586793",40.19,24,0.366,303.54,451.03,82.6,78.7,0.388,60115.100000024,60134.100000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951015,93925.00
08/13/2014 13:30,1,2.083,ACTIVE,216.0,337.83,60.00,1407951005,"033051125000150","019011112586793",40.01,23,0.370,302.22,356.58,82.9,79.7,0.389,59114.2,59133.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951016,93926.00
08/13/2014 13:30,1,3.004,ACTIVE,215.9,383.68,60.00,1407951005,"040051121000185","019011112586793",18.54,23,0.295,302.74,450.71,55.4,48.5,0.147,54752.000000012,54768.000000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951017,93927.00
08/13/2014 13:30,1,3.024,ACTIVE,215.9,405.40,60.00,1407951005,"040051121000195","019011112586793",18.23,24,0.262,303.44,449.84,54.8,62.1,0.099,52452.500000001,52468.300000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951018,93928.00
08/13/2014 13:30,2,2.840,ACTIVE,215.54,346.86,59.990,1407951005,"274151322000083","019011112586793",29.28,32.20,0,324.32,380.82,84.1,79.3,0.336,228848.3,228848.3,19952,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951019,93929.00
08/13/2014 13:30,2,3.018,ACTIVE,216.22,356.48,59.990,1407951005,"274151322000076","019011112586793",29.84,32.40,0,325.82,384.43,91.2,86.1,0.354,238440.6,238440.6,19933,0,0,0,L,1151911521,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951020,93930.00
08/13/2014 13:30,2,1.881,ACTIVE,215.77,437.63,59.985,1407951005,"274151322000094","019011112586793",39.70,32.00,0,392.25,464.68,76.2,71.6,0.552,167537.6,167537.6,20335,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951021,93931.00
08/13/2014 13:30,2,2.863,ACTIVE,215.54,344.15,59.969,1407951005,"274151322000052","019011112586793",29.36,31.50,0,324.32,380.82,85.2,80.3,0.318,229811.8,229811.8,19893,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951022,93932.00
08/13/2014 13:30,2,2.816,ACTIVE,216.00,353.47,60.022,1407951005,"274151322000085","019011112586793",29.58,32.20,0,324.62,380.82,84.4,79.5,0.309,228872.0,228872.0,19848,0,0,0,L,1151911521,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951023,93933.00
08/13/2014 13:30,2,2.832,ACTIVE,215.77,344.45,59.990,1407951005,"274151322000087","019011112586793",28.25,52.50,0,324.92,380.22,81.0,76.3,0.305,217927.1,217927.1,19884,0,0,0,L,1151911521,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951024,93934.00
08/13/2014 13:30,2,2.799,ACTIVE,215.54,352.57,59.996,1407951005,"274151322000088","019011112586793",29.24,31.00,0,325.22,383.23,82.8,78.0,0.309,222266.4,222266.4,19866,0,0,0,L,1151911521,1,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951025,93935.00
08/13/2014 13:30,2,3.027,ACTIVE,215.54,356.78,59.990,1407951005,"274151322000095","019011112586793",29.42,33.00,0,324.32,380.52,90.2,85.1,0.336,236266.8,236266.8,19924,0,0,0,L,1151911521,1,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951026,93936.00
08/13/2014 13:30,2,1.967,ACTIVE,216.45,430.42,59.980,1407951005,"274151322000068","019011112586793",38.49,31.50,0,397.35,469.49,76.6,72.0,0.526,165684.4,165684.4,20394,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951027,93937.00
08/13/2014 13:30,2,2.826,ACTIVE,215.77,354.07,59.996,1407951005,"274151322000054","019011112586793",29.42,32.00,0,323.72,381.42,84.1,79.3,0.314,226703.7,226703.7,20002,0,0,0,L,1151911521,1,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951028,93938.00
08/13/2014 13:45,1,7.426,ACTIVE,218.8,333.90,60.07,1407951905,"040051121000097","019011112586793",27.42,26,0.900,300.71,438.88,202.6,195.1,0.881,53043,53078.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951908,93939.00
08/13/2014 13:45,1,8.788,ACTIVE,219.2,387.13,60.03,1407951905,"040051121000095","019011112586793",22.11,27,0.861,296.19,448.13,193.3,187.4,0.838,47381.2,47414.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951909,93940.00
08/13/2014 13:45,1,5.651,ACTIVE,219.2,356.84,60.03,1407951905,"033051125000132","019011112586793",33.39,28,0.827,299.92,446.68,187.7,180.1,0.816,47066.900000036,47098.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951910,93941.00
08/13/2014 13:45,1,5.566,ACTIVE,219.1,367.09,60.03,1407951905,"033051125000135","019011112586793",33.24,27,0.819,303.51,450.00,184.1,178.0,0.803,44715.399999964,44746.899999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951912,93942.00
08/13/2014 13:45,1,7.605,ACTIVE,218.4,360.60,60.03,1407951905,"040051121000116","019011112586793",26.82,25,0.905,297.17,402.52,202.9,195.8,0.880,52219.200000047,52254.499999999,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951913,93943.00
08/13/2014 13:45,1,8.753,ACTIVE,219.1,376.53,60.07,1407951905,"040051121000068","019011112586793",21.84,28,0.842,299.25,446.38,190.2,183.3,0.825,48063.600000024,48097.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951914,93944.00
08/13/2014 13:45,1,4.702,ACTIVE,218.7,352.34,60.03,1407951905,"033051125000118","019011112586793",42.85,26,0.903,292.26,464.34,200.4,195.6,0.858,60134.100000024,60171.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951915,93945.00
08/13/2014 13:45,1,4.641,ALERT,218.9,329.68,60.03,1407951905,"033051125000150","019011112586793",43.36,26,0.900,295.02,460.95,200.2,194.8,0.880,59133.2,59170.6,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407951917,93946.00
08/13/2014 13:45,1,7.521,ACTIVE,219.4,328.87,60.03,1407951905,"040051121000185","019011112586793",27.16,26,0.903,297.18,450.30,203.2,196.5,0.876,54768.000000012,54803.600000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951918,93947.00
08/13/2014 13:45,1,7.512,ACTIVE,219.2,359.58,60.07,1407951905,"040051121000195","019011112586793",27.22,27,0.898,302.87,448.50,203.4,195.1,0.879,52468.300000001,52503.800000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951920,93948.00
08/13/2014 13:45,2,9.186,ALERT,219.16,390.14,60.033,1407951905,"274151322000083","019011112586793",26.94,41.80,0,300.57,536.52,250.4,239.8,0.999,228889.7,228889.7,19953,0,0,0,L,1151911521,1,124.94,125.17,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951921,93949.00
08/13/2014 13:45,2,8.334,ALERT,220.52,388.64,60.028,1407951905,"274151322000076","019011112586793",30.16,40.60,0,299.67,532.91,253.7,242.9,0.959,238483.6,238483.6,19934,0,0,0,L,1151911521,1,125.85,125.62,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951923,93950.00
08/13/2014 13:45,2,6.301,ALERT,219.61,424.11,60.028,1407951905,"274151322000094","019011112586793",37.33,39.00,0,299.97,536.82,238.1,227.9,0.906,167570.1,167570.1,20336,0,0,0,L,1151911521,1,124.94,125.62,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951925,93951.00
08/13/2014 13:45,2,9.234,ALERT,219.84,363.99,60.038,1407951905,"274151322000052","019011112586793",27.12,40.20,0,299.97,529.01,253.5,242.8,0.959,229853.9,229853.9,19894,0,0,0,L,1151911521,1,125.40,125.62,0400,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951927,93952.00
08/13/2014 13:45,2,9.260,ALERT,220.06,376.01,60.038,1407951905,"274151322000085","019011112586793",26.94,40.00,0,299.97,524.50,252.4,241.7,0.941,228913.7,228913.7,19849,0,0,0,L,1151911521,1,126.07,125.40,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951929,93953.00
08/13/2014 13:45,2,9.188,ACTIVE,219.39,387.14,60.038,1407951905,"274151322000087","019011112586793",25.29,60.30,0,325.22,406.67,235.3,225.2,0.884,217967.8,217967.8,19885,0,0,0,L,1151911521,1,125.40,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951930,93954.00
08/13/2014 13:45,2,9.133,ALERT,219.61,389.84,60.028,1407951905,"274151322000088","019011112586793",26.88,38.00,0,299.97,533.81,248.5,237.9,0.919,222307.7,222307.7,19867,0,0,0,L,1151911521,1,125.85,125.40,0400,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951932,93955.00
08/13/2014 13:45,2,8.496,ALERT,219.61,365.49,60.033,1407951905,"274151322000095","019011112586793",29.70,42.00,0,301.17,530.21,254.9,244.1,0.932,236309.6,236309.6,19925,0,0,0,L,1151911521,1,126.07,124.94,0400,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951934,93956.00
08/13/2014 13:45,2,6.225,ALERT,220.74,434.93,60.028,1407951905,"274151322000068","019011112586793",37.71,36.50,0,300.27,531.11,238.1,227.9,0.897,165707.6,165707.6,20395,0,0,0,L,1151911521,1,126.07,125.85,0001,31,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951936,93957.00
08/13/2014 13:45,2,9.201,ALERT,219.84,377.52,60.022,1407951905,"274151322000054","019011112586793",26.92,40.00,0,300.57,528.40,250.7,240.1,0.932,226745.5,226745.5,20003,0,0,0,L,1151911521,1,125.85,125.17,0400,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407951938,93958.00
08/13/2014 14:00,1,5.182,ACTIVE,217.1,343.79,60.07,1407952804,"040051121000097","019011112586793",25.69,28,0.589,307.65,399.36,132.4,127.1,0.593,53078.3,53122,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952806,93959.00
08/13/2014 14:00,1,5.107,ACTIVE,217.1,328.35,60.03,1407952804,"040051121000095","019011112586793",22.91,29,0.516,316.09,392.82,116.4,111.5,0.526,47414.3,47455.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952808,93960.00
08/13/2014 14:00,1,3.362,ACTIVE,217.7,345.73,60.07,1407952804,"033051125000132","019011112586793",33.13,30,0.486,317.44,392.87,110.8,105.2,0.501,47098.699999988,47137.800000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952809,93961.00
08/13/2014 14:00,1,3.303,ACTIVE,217.7,352.54,60.03,1407952804,"033051125000135","019011112586793",33.68,29,0.494,317.56,392.53,110.7,106.8,0.502,44746.899999964,44785.999999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952810,93962.00
08/13/2014 14:00,1,5.270,ACTIVE,216.5,350.89,60.07,1407952804,"040051121000116","019011112586793",25.38,27,0.590,308.50,397.11,133.1,126.8,0.599,52254.499999999,52297.800000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952811,93963.00
08/13/2014 14:00,1,5.597,ACTIVE,218.1,360.61,60.03,1407952804,"040051121000068","019011112586793",22.84,30,0.562,314.99,393.45,127.2,122.0,0.574,48097.199999988,48138.100000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952813,93964.00
08/13/2014 14:00,1,4.450,ACTIVE,217.2,374.79,60.07,1407952804,"033051125000118","019011112586793",38.83,29,0.767,298.16,401.84,171.9,165.0,0.759,60171.199999988,60215.699999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952814,93965.00
08/13/2014 14:00,1,4.606,ACTIVE,217.9,364.26,60.07,1407952804,"033051125000150","019011112586793",39.10,28,0.802,295.05,418.61,179.2,173.6,0.788,59170.6,59215,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952815,93966.00
08/13/2014 14:00,1,6.005,ACTIVE,218.1,335.04,60.07,1407952804,"040051121000185","019011112586793",25.15,28,0.669,310.32,398.11,150.3,144.8,0.666,54803.600000036,54847.000000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952817,93967.00
08/13/2014 14:00,1,5.987,ALERT,217.3,346.22,60.07,1407952804,"040051121000195","019011112586793",25.03,29,0.661,309.01,398.02,149.1,142.6,0.665,52503.800000001,52546.900000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407952818,93968.00
08/13/2014 14:00,2,6.137,ACTIVE,218.03,351.97,60.043,1407952804,"274151322000083","019011112586793",27.69,45.00,0,333.03,407.27,171.9,164.0,0.681,228941.7,228941.7,19955,0,0,0,L,1151911521,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952819,93969.00
08/13/2014 14:00,2,6.391,ALERT,219.16,362.49,60.049,1407952804,"274151322000076","019011112586793",28.21,43.40,0,306.28,532.61,182.3,174.0,0.698,238537.1,238537.1,19936,0,0,0,L,1151911521,1,124.94,125.62,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952821,93970.00
08/13/2014 14:00,2,4.014,ACTIVE,218.71,424.11,60.038,1407952804,"274151322000094","019011112586793",38.78,42.00,0,335.14,477.91,159.3,151.8,0.601,167619.6,167619.6,20338,0,0,0,L,1151911521,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952822,93971.00
08/13/2014 14:00,2,6.008,ACTIVE,218.48,362.19,60.038,1407952804,"274151322000052","019011112586793",27.99,43.60,0,330.63,411.18,170.0,162.1,0.645,229906.4,229906.4,19896,0,0,0,L,1151911521,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952823,93972.00
08/13/2014 14:00,2,6.072,ACTIVE,218.71,364.89,60.049,1407952804,"274151322000085","019011112586793",27.59,42.50,0,332.13,411.78,169.6,161.7,0.636,228965.9,228965.9,19851,0,0,0,L,1151911521,1,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952824,93973.00
08/13/2014 14:00,2,6.076,ACTIVE,218.48,354.67,60.033,1407952804,"274151322000087","019011112586793",25.45,65.00,0,331.83,406.37,156.5,149.2,0.597,218016.2,218016.2,19886,0,0,0,L,1151911521,1,124.72,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952825,93974.00
08/13/2014 14:00,2,5.965,ACTIVE,218.26,356.78,60.043,1407952804,"274151322000088","019011112586793",27.59,41.80,0,330.33,410.88,166.5,158.8,0.614,222359.4,222359.4,19869,0,0,0,L,1151911521,1,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952826,93975.00
08/13/2014 14:00,2,6.467,ALERT,218.26,365.49,60.070,1407952804,"274151322000095","019011112586793",27.97,44.80,0,307.18,530.51,183.1,174.8,0.672,236363.2,236363.2,19927,0,0,0,L,1151911521,1,124.72,124.94,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952827,93976.00
08/13/2014 14:00,2,4.064,ACTIVE,219.39,415.09,60.043,1407952804,"274151322000068","019011112586793",38.43,40.60,0,351.07,507.97,156.9,149.5,0.592,165757.1,165757.1,20397,0,0,0,L,1151911521,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952828,93977.00
08/13/2014 14:00,2,5.979,ACTIVE,218.48,365.80,60.059,1407952804,"274151322000054","019011112586793",27.65,43.60,0,328.82,408.48,167.2,159.4,0.623,226797.6,226797.6,20005,0,0,0,L,1151911521,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407952829,93978.00
08/13/2014 14:15,1,6.404,ACTIVE,219.1,374.46,60.03,1407953705,"040051121000097","019011112586793",25.55,29,0.723,301.38,402.81,162.8,157.2,0.714,53122,53158.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953707,93979.00
08/13/2014 14:15,1,5.954,ACTIVE,218.2,367.69,60.03,1407953705,"040051121000095","019011112586793",22.59,29,0.593,309.23,400.53,133.8,128.9,0.595,47455.2,47489.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953708,93980.00
08/13/2014 14:15,1,3.576,ACTIVE,218.4,356.01,60.03,1407953705,"033051125000132","019011112586793",33.80,31,0.527,300.06,404.42,120.3,114.7,0.532,47137.800000012,47170.199999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953710,93981.00
08/13/2014 14:15,1,3.431,ACTIVE,217.9,336.65,60.03,1407953705,"033051125000135","019011112586793",33.90,29,0.516,310.61,404.03,115.7,112.2,0.520,44785.999999964,44818.499999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953711,93982.00
08/13/2014 14:15,1,5.341,ACTIVE,216.8,324.07,60.00,1407953705,"040051121000116","019011112586793",25.35,28,0.597,301.06,400.70,134.7,128.8,0.605,52297.800000011,52334.300000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953712,93983.00
08/13/2014 14:15,1,5.237,ACTIVE,217.5,346.17,60.03,1407953705,"040051121000068","019011112586793",22.64,31,0.523,306.19,400.35,118.0,113.3,0.531,48138.100000024,48172.199999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953714,93984.00
08/13/2014 14:15,1,3.745,ACTIVE,217.1,369.91,60.03,1407953705,"033051125000118","019011112586793",38.65,30,0.642,288.85,457.45,144.0,138.8,0.644,60215.699999988,60254.900000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953715,93985.00
08/13/2014 14:15,1,3.675,ACTIVE,217.4,371.95,60.00,1407953705,"033051125000150","019011112586793",38.88,29,0.634,290.94,466.61,142.2,136.9,0.638,59215,59254.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953716,93986.00
08/13/2014 14:15,1,4.943,ACTIVE,217.4,356.86,60.03,1407953705,"040051121000185","019011112586793",25.22,29,0.550,293.30,405.08,124.0,119.0,0.558,54847.000000012,54883.600000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953717,93987.00
08/13/2014 14:15,1,5.036,ACTIVE,217.2,331.06,60.03,1407953705,"040051121000195","019011112586793",24.89,30,0.551,302.74,402.24,124.7,119.3,0.559,52546.900000001,52583.400000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953719,93988.00
08/13/2014 14:15,2,7.506,ALERT,219.39,375.41,60.006,1407953705,"274151322000083","019011112586793",27.37,46.80,0,303.28,538.32,208.0,198.8,0.822,228983.9,228983.9,19956,0,0,0,L,1151911521,1,124.94,125.85,0400,34,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953720,93989.00
08/13/2014 14:15,2,7.801,ALERT,220.52,386.83,59.996,1407953705,"274151322000076","019011112586793",28.88,43.80,0,302.98,532.61,228.2,218.3,0.875,238582.0,238582.0,19938,0,0,0,L,1151911521,1,125.85,126.53,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953722,93990.00
08/13/2014 14:15,2,5.340,ALERT,219.84,420.20,60.001,1407953705,"274151322000094","019011112586793",38.74,41.80,0,304.48,524.80,208.9,199.8,0.795,167654.2,167654.2,20339,0,0,0,L,1151911521,1,124.94,126.30,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953724,93991.00
08/13/2014 14:15,2,7.316,ALERT,220.06,358.88,59.990,1407953705,"274151322000052","019011112586793",27.83,44.30,0,303.28,528.70,206.2,197.1,0.778,229949.5,229949.5,19897,0,0,0,L,1151911521,1,124.94,126.30,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953726,93992.00
08/13/2014 14:15,2,8.451,ALERT,220.06,365.19,59.985,1407953705,"274151322000085","019011112586793",28.43,44.00,0,302.98,522.99,243.0,232.6,0.910,229008.4,229008.4,19852,0,0,0,L,1151911521,1,126.07,125.85,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953728,93993.00
08/13/2014 14:15,2,8.420,ACTIVE,219.84,384.73,60.017,1407953705,"274151322000087","019011112586793",25.29,68.30,0,331.53,408.48,215.4,206.0,0.809,218056.6,218056.6,19887,0,0,0,L,1151911521,1,125.40,126.07,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953730,93994.00
08/13/2014 14:15,2,8.178,ALERT,219.84,359.48,60.001,1407953705,"274151322000088","019011112586793",27.27,42.50,0,303.58,530.51,226.1,216.3,0.835,222401.8,222401.8,19870,0,0,0,L,1151911521,1,125.85,125.85,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953732,93995.00
08/13/2014 14:15,2,7.801,ALERT,219.61,360.38,60.001,1407953705,"274151322000095","019011112586793",28.98,46.20,0,305.08,526.60,228.6,218.7,0.840,236407.9,236407.9,19929,0,0,0,L,1151911521,1,125.62,125.62,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953733,93996.00
08/13/2014 14:15,2,3.936,ALERT,220.74,454.76,60.001,1407953705,"274151322000068","019011112586793",42.66,39.80,0,305.08,527.20,171.2,163.3,0.641,165789.0,165789.0,20398,0,0,0,L,1151911521,1,126.07,126.53,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953735,93997.00
08/13/2014 14:15,2,8.391,ALERT,220.06,387.14,59.996,1407953705,"274151322000054","019011112586793",27.93,44.30,0,303.28,526.60,237.3,227.1,0.879,226840.3,226840.3,20006,0,0,0,L,1151911521,1,125.85,125.85,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407953737,93998.00
08/13/2014 14:30,1,6.622,ACTIVE,219.2,369.71,60.00,1407954604,"040051121000097","019011112586793",29.95,28,0.898,280.67,432.62,197.3,195.6,0.858,53158.9,53185.2,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954607,93999.00
08/13/2014 14:30,1,7.849,ACTIVE,219.1,343.58,59.96,1407954604,"040051121000095","019011112586793",25.79,28,0.904,310.05,399.13,201.4,196.4,0.872,47489.3,47513.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954608,94000.00
08/13/2014 14:30,1,5.337,ACTIVE,218.7,329.86,60.00,1407954604,"033051125000132","019011112586793",38.21,30,0.887,299.26,448.14,202.9,192.6,0.876,47170.199999988,47192.699999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954609,94001.00
08/13/2014 14:30,1,5.400,ACTIVE,219.1,374.26,60.00,1407954604,"033051125000135","019011112586793",37.87,28,0.903,305.45,451.07,203.5,196.7,0.875,44818.499999964,44840.499999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954610,94002.00
08/13/2014 14:30,1,6.778,ACTIVE,218.6,391.31,59.96,1407954604,"040051121000116","019011112586793",29.54,27,0.906,296.61,409.76,199.2,194.7,0.835,52334.300000011,52360.300000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954612,94003.00
08/13/2014 14:30,1,8.003,ACTIVE,218.7,387.74,60.00,1407954604,"040051121000068","019011112586793",25.51,30,0.899,310.80,400.23,203.1,195.2,0.874,48172.199999988,48196.199999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954613,94004.00
08/13/2014 14:30,1,4.416,ACTIVE,218.6,380.30,60.00,1407954604,"033051125000118","019011112586793",45.17,29,0.871,310.70,416.01,198.5,190.1,0.866,60254.900000036,60283.900000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954614,94005.00
08/13/2014 14:30,1,4.313,ACTIVE,219.2,379.76,59.96,1407954604,"033051125000150","019011112586793",45.48,28,0.868,310.16,419.40,195.1,189.0,0.844,59254.5,59283.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954616,94006.00
08/13/2014 14:30,1,6.934,ACTIVE,219.3,349.99,60.00,1407954604,"040051121000185","019011112586793",29.27,28,0.882,301.31,402.15,201.9,192.2,0.880,54883.600000036,54909.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954617,94007.00
08/13/2014 14:30,1,6.996,ALERT,218.8,347.98,59.96,1407954604,"040051121000195","019011112586793",29.15,29,0.891,302.24,403.15,202.9,193.6,0.876,52583.400000001,52609.400000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407954618,94008.00
08/13/2014 14:30,2,8.004,ALERT,218.71,357.38,59.948,1407954604,"274151322000083","019011112586793",31.61,44.00,0,299.67,537.12,253.0,242.2,0.981,229013.3,229013.3,19958,0,0,0,L,1151911521,1,124.72,125.62,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954620,94009.00
08/13/2014 14:30,2,7.436,ALERT,219.84,362.79,59.980,1407954604,"274151322000076","019011112586793",33.08,42.30,0,298.77,533.21,245.3,234.9,0.924,238613.9,238613.9,19940,0,0,0,L,1151911521,1,125.17,126.07,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954622,94010.00
08/13/2014 14:30,2,0.262,ALERT,219.16,487.83,59.980,1407954604,"274151322000094","019011112586793",47.11,37.80,0,302.68,524.80,12.2,9.9,0.066,167672.1,167672.1,20341,0,0,0,L,1151911521,1,124.94,125.85,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954624,94011.00
08/13/2014 14:30,2,7.916,ALERT,219.16,373.91,59.996,1407954604,"274151322000052","019011112586793",31.91,42.80,0,298.77,531.11,256.3,245.5,0.977,229979.3,229979.3,19899,0,0,0,L,1151911521,1,124.72,125.85,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954626,94012.00
08/13/2014 14:30,2,7.920,ALERT,219.39,357.38,59.980,1407954604,"274151322000085","019011112586793",31.73,42.00,0,299.07,523.59,253.8,243.0,0.946,229037.9,229037.9,19854,0,0,0,L,1151911521,1,125.62,125.40,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954628,94013.00
08/13/2014 14:30,2,8.557,ALERT,218.93,378.12,59.975,1407954604,"274151322000087","019011112586793",29.44,68.00,0,298.17,527.80,253.8,243.0,0.950,218084.8,218084.8,19888,0,0,0,L,1151911521,1,125.17,125.62,0400,60,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954630,94014.00
08/13/2014 14:30,2,8.002,ALERT,218.93,365.80,59.975,1407954604,"274151322000088","019011112586793",31.47,40.00,0,299.37,534.42,254.0,243.3,0.928,222430.9,222430.9,19872,0,0,0,L,1151911521,1,125.17,125.40,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954632,94015.00
08/13/2014 14:30,2,7.533,ALERT,219.16,390.44,59.980,1407954604,"274151322000095","019011112586793",32.76,43.20,0,300.27,530.51,249.6,239.0,0.915,236439.5,236439.5,19931,0,0,0,L,1151911521,1,125.40,125.40,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954634,94016.00
08/13/2014 14:30,2,0.281,ALERT,220.29,488.13,59.980,1407954604,"274151322000068","019011112586793",47.39,38.40,0,298.47,527.50,13.4,11.0,0.062,165812.8,165812.8,20400,0,0,0,L,1151911521,1,125.62,126.07,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954635,94017.00
08/13/2014 14:30,2,7.953,ALERT,219.16,368.20,59.975,1407954604,"274151322000054","019011112586793",31.63,42.50,0,299.37,529.61,253.3,242.5,0.941,226869.3,226869.3,20008,0,0,0,L,1151911521,1,125.17,125.62,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407954637,94018.00
08/13/2014 14:45,1,3.445,ACTIVE,216.4,329.21,60.00,1407955504,"040051121000097","019011112586793",25.96,28,0.393,293.51,407.60,89.0,84.8,0.412,53185.2,53222.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955507,94019.00
08/13/2014 14:45,1,3.450,ACTIVE,216.2,350.00,60.03,1407955504,"040051121000095","019011112586793",23.41,28,0.348,310.03,398.61,80.3,75.2,0.372,47513.1,47548.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955508,94020.00
08/13/2014 14:45,1,2.177,ACTIVE,217.0,348.18,60.03,1407955504,"033051125000132","019011112586793",34.61,29,0.324,315.18,398.93,74.9,70.2,0.350,47192.699999988,47226.5,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955509,94021.00
08/13/2014 14:45,1,2.199,ACTIVE,216.5,326.02,60.00,1407955504,"033051125000135","019011112586793",34.33,28,0.331,317.57,396.10,75.1,71.6,0.356,44840.499999964,44874.399999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955510,94022.00
08/13/2014 14:45,1,3.441,ACTIVE,215.9,341.17,60.00,1407955504,"040051121000116","019011112586793",26.01,27,0.391,298.02,409.70,89.0,84.2,0.408,52360.300000011,52397.300000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955512,94023.00
08/13/2014 14:45,1,3.528,ACTIVE,217.1,327.88,60.00,1407955504,"040051121000068","019011112586793",23.13,30,0.356,310.60,399.85,81.2,77.0,0.378,48196.199999988,48231.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955513,94024.00
08/13/2014 14:45,1,2.599,ACTIVE,216.8,348.65,60.03,1407955504,"033051125000118","019011112586793",38.99,29,0.447,290.61,464.16,100.8,96.5,0.464,60283.900000036,60322.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955514,94025.00
08/13/2014 14:45,1,2.621,ACTIVE,217.0,334.39,60.03,1407955504,"033051125000150","019011112586793",39.29,28,0.456,289.84,467.07,102.4,98.5,0.471,59283.5,59322.4,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955516,94026.00
08/13/2014 14:45,1,3.577,ACTIVE,216.8,327.50,60.00,1407955504,"040051121000185","019011112586793",25.67,28,0.402,303.00,403.19,91.4,86.9,0.423,54909.7,54946.600000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955517,94027.00
08/13/2014 14:45,1,3.671,ALERT,216.3,332.92,60.03,1407955504,"040051121000195","019011112586793",25.37,29,0.408,303.79,400.95,92.7,87.9,0.429,52609.400000001,52646.200000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1407955518,94028.00
08/13/2014 14:45,2,3.578,ALERT,216.90,345.06,60.033,1407955504,"274151322000083","019011112586793",28.17,45.50,0,299.37,537.72,101.9,96.5,0.402,229057.6,229057.6,19960,0,0,0,L,1151911521,1,123.81,124.27,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955520,94029.00
08/13/2014 14:45,2,3.818,ALERT,217.35,357.98,60.001,1407955504,"274151322000076","019011112586793",28.47,42.80,0,298.17,531.41,110.1,104.3,0.424,238660.0,238660.0,19942,0,0,0,L,1151911521,1,124.49,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955522,94030.00
08/13/2014 14:45,2,2.406,ALERT,216.90,417.49,60.006,1407955504,"274151322000094","019011112586793",38.39,41.80,0,298.47,518.18,93.2,88.0,0.354,167704.2,167704.2,20343,0,0,0,L,1151911521,1,123.81,124.94,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955524,94031.00
08/13/2014 14:45,2,3.613,ALERT,216.90,346.56,60.001,1407955504,"274151322000052","019011112586793",28.17,43.20,0,298.47,532.01,103.0,97.5,0.393,230023.8,230023.8,19901,0,0,0,L,1151911521,1,123.81,124.49,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955526,94032.00
08/13/2014 14:45,2,3.588,ALERT,217.13,348.06,59.996,1407955504,"274151322000085","019011112586793",27.93,43.40,0,298.17,525.10,101.5,96.0,0.380,229082.3,229082.3,19856,0,0,0,L,1151911521,1,124.72,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955528,94033.00
08/13/2014 14:45,2,3.559,ACTIVE,216.90,355.58,60.006,1407955504,"274151322000087","019011112586793",26.12,70.30,0,327.62,407.27,94.0,88.9,0.354,218127.4,218127.4,19890,0,0,0,L,1151911521,1,124.49,124.27,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955529,94034.00
08/13/2014 14:45,2,3.555,ALERT,216.90,345.66,60.038,1407955504,"274151322000088","019011112586793",27.87,41.30,0,298.47,533.21,100.3,94.9,0.371,222474.9,222474.9,19874,0,0,0,L,1151911521,1,124.72,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955530,94035.00
08/13/2014 14:45,2,3.779,ALERT,216.90,357.68,59.985,1407955504,"274151322000095","019011112586793",28.35,44.50,0,299.07,533.21,108.4,102.7,0.407,236485.4,236485.4,19933,0,0,0,L,1151911521,1,124.49,124.04,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955532,94036.00
08/13/2014 14:45,2,2.377,ALERT,217.80,416.59,60.001,1407955504,"274151322000068","019011112586793",38.86,38.40,0,303.88,525.70,93.4,88.2,0.345,165841.0,165841.0,20402,0,0,0,L,1151911521,1,124.72,124.72,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955534,94037.00
08/13/2014 14:45,2,3.586,ALERT,216.90,345.66,60.001,1407955504,"274151322000054","019011112586793",27.99,43.40,0,298.17,530.51,101.6,96.1,0.384,226913.6,226913.6,20010,0,0,0,L,1151911521,1,124.27,124.04,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407955536,94038.00
08/13/2014 15:00,1,4.715,ACTIVE,218.2,338.31,60.03,1407956404,"040051121000097","019011112586793",25.64,28,0.527,309.90,401.95,120.3,114.8,0.541,53222.7,53251.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956407,94039.00
08/13/2014 15:00,1,5.177,ACTIVE,217.8,328.63,60.07,1407956404,"040051121000095","019011112586793",23.36,28,0.531,315.72,397.60,120.3,114.9,0.538,47548.3,47574.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956408,94040.00
08/13/2014 15:00,1,3.255,ACTIVE,218.7,329.58,60.03,1407956404,"033051125000132","019011112586793",34.77,29,0.492,317.71,396.52,112.6,107.0,0.506,47226.5,47251.600000024,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956409,94041.00
08/13/2014 15:00,1,3.234,ACTIVE,218.8,360.30,60.07,1407956404,"033051125000135","019011112586793",34.20,28,0.488,318.41,395.36,110.0,106.2,0.498,44874.399999964,44899.699999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956411,94042.00
08/13/2014 15:00,1,5.368,ACTIVE,218.0,369.54,60.03,1407956404,"040051121000116","019011112586793",25.52,27,0.601,306.86,400.56,136.3,130.2,0.610,52397.300000011,52426.100000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956412,94043.00
08/13/2014 15:00,1,6.585,ACTIVE,218.5,360.54,60.03,1407956404,"040051121000068","019011112586793",23.27,30,0.670,310.09,400.04,152.5,145.1,0.674,48231.400000036,48258,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956413,94044.00
08/13/2014 15:00,1,6.684,ACTIVE,219.2,328.93,60.07,1407956404,"033051125000118","019011112586793",29.34,28,0.858,313.48,412.54,195.1,186.4,0.842,60322.699999988,60354.100000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956414,94045.00
08/13/2014 15:00,1,7.775,ACTIVE,220.0,329.02,60.07,1407956404,"033051125000150","019011112586793",26.94,27,0.917,311.68,441.84,208.4,199.5,0.897,59322.4,59353.9,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956416,94046.00
