ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 15:00,1,7.159,ACTIVE,220.0,358.17,60.07,1407956404,"040051121000185","019011112586793",28.55,28,0.895,308.24,402.12,203.3,195.3,0.889,54946.600000036,54975.399999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956417,94047.00
08/13/2014 15:00,1,7.523,ACTIVE,218.9,388.19,60.07,1407956404,"040051121000195","019011112586793",27.12,28,0.894,306.13,401.48,203.0,194.5,0.877,52646.200000001,52675.100000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956418,94048.00
08/13/2014 15:00,2,4.934,ALERT,217.35,350.77,60.033,1407956404,"274151322000083","019011112586793",27.79,46.20,0,299.67,538.92,138.9,132.2,0.552,229091.0,229091.0,19962,0,0,0,L,1151911521,1,124.27,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956420,94049.00
08/13/2014 15:00,2,5.186,ALERT,218.03,351.37,60.049,1407956404,"274151322000076","019011112586793",28.84,43.20,0,333.33,413.29,151.9,144.7,0.583,238695.9,238695.9,19944,0,0,0,L,1151911521,1,124.94,124.94,0000,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956422,94050.00
08/13/2014 15:00,2,3.387,ALERT,217.58,417.79,60.043,1407956404,"274151322000094","019011112586793",37.71,40.80,0,304.78,529.61,129.8,123.4,0.495,167730.9,167730.9,20345,0,0,0,L,1151911521,1,124.27,124.94,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956425,94051.00
08/13/2014 15:00,2,4.873,ALERT,217.58,355.28,60.049,1407956404,"274151322000052","019011112586793",28.41,42.50,0,299.37,532.31,140.2,133.4,0.526,230057.4,230057.4,19903,0,0,0,L,1151911521,1,124.27,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956426,94052.00
08/13/2014 15:00,2,5.014,ALERT,217.58,354.97,60.043,1407956404,"274151322000085","019011112586793",28.15,44.00,0,299.37,523.90,142.9,136.0,0.539,229115.6,229115.6,19858,0,0,0,L,1151911521,1,124.94,124.49,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956428,94053.00
08/13/2014 15:00,2,5.062,ALERT,217.35,362.19,60.049,1407956404,"274151322000087","019011112586793",25.96,72.00,0,299.07,527.80,133.2,126.6,0.495,218158.9,218158.9,19891,0,0,0,L,1151911521,1,124.72,124.49,0400,61,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956430,94054.00
08/13/2014 15:00,2,5.049,ALERT,217.35,362.79,60.043,1407956404,"274151322000088","019011112586793",27.61,41.30,0,299.67,531.71,141.2,134.3,0.526,222507.9,222507.9,19876,0,0,0,L,1151911521,1,124.94,124.27,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956432,94055.00
08/13/2014 15:00,2,5.240,ALERT,217.35,366.70,60.043,1407956404,"274151322000095","019011112586793",28.09,45.00,0,300.57,531.71,149.1,142.0,0.552,236520.6,236520.6,19935,0,0,0,L,1151911521,1,124.94,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956434,94056.00
08/13/2014 15:00,2,0.254,ALERT,218.26,473.70,60.043,1407956404,"274151322000068","019011112586793",45.42,36.80,0,305.38,525.10,11.4,9.1,0.053,165863.9,165863.9,20404,0,0,0,L,1151911521,1,124.94,124.94,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956436,94057.00
08/13/2014 15:00,2,5.137,ALERT,217.35,353.47,60.049,1407956404,"274151322000054","019011112586793",27.69,43.80,0,299.67,532.01,144.2,137.3,0.544,226946.9,226946.9,20012,0,0,0,L,1151911521,1,124.72,124.27,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407956438,94058.00
08/13/2014 15:15,1,7.319,ACTIVE,218.9,327.32,60.00,1407957304,"040051121000097","019011112586793",27.92,29,0.901,304.15,451.30,203.3,195.3,0.880,53251.8,53290.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957307,94059.00
08/13/2014 15:15,1,8.738,ALERT,218.4,342.15,60.03,1407957304,"040051121000095","019011112586793",21.70,30,0.844,303.39,447.89,188.7,182.9,0.823,47574.9,47611.1,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407957308,94060.00
08/13/2014 15:15,1,5.066,ACTIVE,217.9,342.68,60.00,1407957304,"033051125000132","019011112586793",33.49,30,0.741,306.37,447.28,168.8,160.7,0.736,47251.600000024,47286.199999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957310,94061.00
08/13/2014 15:15,1,5.936,ALERT,218.7,337.58,60.00,1407957304,"033051125000135","019011112586793",33.16,29,0.871,308.19,450.39,195.8,189.4,0.852,44899.699999964,44933.999999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407957311,94062.00
08/13/2014 15:15,1,7.419,ACTIVE,217.6,391.95,60.03,1407957304,"040051121000116","019011112586793",27.57,28,0.902,302.59,450.48,203.5,194.8,0.882,52426.100000011,52464.600000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957313,94063.00
08/13/2014 15:15,1,9.774,ACTIVE,218.5,376.23,60.00,1407957304,"040051121000068","019011112586793",20.87,32,0.897,305.64,450.50,203.0,195.4,0.873,48258,48294.400000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957314,94064.00
08/13/2014 15:15,1,4.572,ACTIVE,218.3,327.90,60.00,1407957304,"033051125000118","019011112586793",43.64,29,0.876,289.47,424.43,198.5,189.6,0.877,60354.100000024,60393.800000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957315,94065.00
08/13/2014 15:15,1,4.597,ACTIVE,218.6,337.87,60.03,1407957304,"033051125000150","019011112586793",43.71,28,0.894,299.77,408.66,199.9,192.9,0.887,59353.9,59393.7,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957316,94066.00
08/13/2014 15:15,1,7.482,ACTIVE,218.7,382.79,60.00,1407957304,"040051121000185","019011112586793",27.36,29,0.898,305.07,450.41,203.7,195.3,0.886,54975.399999988,55014.000000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957318,94067.00
08/13/2014 15:15,1,7.462,ACTIVE,218.4,346.49,60.00,1407957304,"040051121000195","019011112586793",27.39,30,0.895,305.55,449.56,203.3,194.2,0.881,52675.100000001,52713.500000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957319,94068.00
08/13/2014 15:15,2,8.623,ACTIVE,219.16,378.42,60.012,1407957304,"274151322000083","019011112586793",29.18,47.50,0,302.37,533.21,253.5,242.8,1.025,229136.9,229136.9,19964,0,0,0,L,1151911521,1,124.72,125.85,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957320,94069.00
08/13/2014 15:15,2,0.016,ALERT,219.84,372.11,60.001,1407957304,"274151322000076","019011112586793",35.90,45.00,0,302.07,529.91,0.0,0.0,0.000,238742.9,238742.9,19946,0,0,0,L,1151911521,1,124.94,126.53,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957322,94070.00
08/13/2014 15:15,2,6.840,ALERT,219.16,427.41,60.006,1407957304,"274151322000094","019011112586793",36.86,44.00,0,302.07,524.80,254.7,243.9,0.977,167772.7,167772.7,20347,0,0,0,L,1151911521,1,124.72,126.30,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957324,94071.00
08/13/2014 15:15,2,8.506,ACTIVE,219.61,380.22,60.006,1407957304,"274151322000052","019011112586793",29.60,45.50,0,301.77,527.20,254.7,243.9,0.994,230103.6,230103.6,19905,0,0,0,L,1151911521,1,124.49,126.30,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957325,94072.00
08/13/2014 15:15,2,8.611,ALERT,219.61,370.60,60.001,1407957304,"274151322000085","019011112586793",29.20,46.00,0,302.68,520.29,253.6,242.8,0.941,229161.3,229161.3,19860,0,0,0,L,1151911521,1,125.40,125.85,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957327,94073.00
08/13/2014 15:15,2,9.771,ACTIVE,219.16,381.12,59.996,1407957304,"274151322000087","019011112586793",25.03,75.00,0,330.33,406.97,247.6,237.1,0.932,218201.9,218201.9,19893,0,0,0,L,1151911521,1,124.94,125.85,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957328,94074.00
08/13/2014 15:15,2,8.711,ACTIVE,219.16,389.54,60.001,1407957304,"274151322000088","019011112586793",28.78,43.40,0,330.33,406.97,254.2,243.4,0.963,222553.5,222553.5,19878,0,0,0,L,1151911521,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957328,94075.00
08/13/2014 15:15,2,0.008,ALERT,218.93,397.05,59.985,1407957304,"274151322000095","019011112586793",35.62,47.30,0,302.98,530.51,0.0,0.0,0.000,236567.5,236567.5,19937,0,0,0,L,1151911521,1,124.94,125.85,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957330,94076.00
08/13/2014 15:15,2,6.365,ACTIVE,220.29,453.86,60.006,1407957304,"274151322000068","019011112586793",39.52,41.80,0,339.34,495.94,254.6,243.8,0.959,165899.5,165899.5,20406,0,0,0,L,1151911521,1,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957331,94077.00
08/13/2014 15:15,2,8.645,ALERT,219.16,371.51,60.006,1407957304,"274151322000054","019011112586793",29.04,45.30,0,302.68,526.90,254.2,243.4,0.950,226992.5,226992.5,20014,0,0,0,L,1151911521,1,124.94,125.85,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407957333,94078.00
08/13/2014 15:30,1,3.717,ACTIVE,217.0,339.28,60.03,1407958204,"040051121000097","019011112586793",26.44,28,0.434,290.46,451.16,97.8,93.8,0.444,53290.4,53314.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958206,94079.00
08/13/2014 15:30,1,3.663,ACTIVE,216.6,328.57,60.03,1407958204,"040051121000095","019011112586793",23.81,28,0.379,288.48,447.67,86.7,82.0,0.396,47611.1,47633.8,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958208,94080.00
08/13/2014 15:30,1,2.321,ACTIVE,216.2,347.10,60.03,1407958204,"033051125000132","019011112586793",34.73,29,0.348,294.69,448.44,80.2,75.3,0.373,47286.199999988,47307.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958209,94081.00
08/13/2014 15:30,1,2.270,ACTIVE,216.6,330.79,60.03,1407958204,"033051125000135","019011112586793",34.75,28,0.347,293.37,451.89,78.5,75.0,0.368,44933.999999964,44955.199999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958210,94082.00
08/13/2014 15:30,1,3.539,ACTIVE,216.1,327.46,60.03,1407958204,"040051121000116","019011112586793",26.08,27,0.404,297.26,450.65,91.8,86.9,0.422,52464.600000011,52489.000000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958212,94083.00
08/13/2014 15:30,1,3.525,ALERT,216.3,350.99,60.03,1407958204,"040051121000068","019011112586793",23.58,30,0.363,291.36,451.11,82.7,78.3,0.387,48294.400000036,48316.699999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407958213,94084.00
08/13/2014 15:30,1,2.567,ACTIVE,216.4,327.26,60.03,1407958204,"033051125000118","019011112586793",39.43,28,0.448,299.08,449.14,100.7,96.8,0.461,60393.800000012,60419.699999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958214,94085.00
08/13/2014 15:30,1,2.546,ACTIVE,216.2,327.18,60.03,1407958204,"033051125000150","019011112586793",39.53,27,0.447,295.51,462.59,100.1,96.4,0.464,59393.7,59419.8,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958216,94086.00
08/13/2014 15:30,1,3.447,ACTIVE,216.6,329.58,60.00,1407958204,"040051121000185","019011112586793",25.58,27,0.386,288.79,452.02,87.7,83.4,0.409,55014.000000012,55038.100000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958217,94087.00
08/13/2014 15:30,1,3.443,ACTIVE,216.0,328.01,60.03,1407958204,"040051121000195","019011112586793",25.70,28,0.388,290.14,449.24,88.0,83.4,0.409,52713.500000001,52737.400000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958219,94088.00
08/13/2014 15:30,2,3.986,ACTIVE,216.22,354.67,60.028,1407958204,"274151322000083","019011112586793",28.59,43.20,0,324.02,408.18,115.3,109.3,0.460,229166.5,229166.5,19965,0,0,0,L,1151911521,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958220,94089.00
08/13/2014 15:30,2,4.176,ACTIVE,216.67,362.49,60.006,1407958204,"274151322000076","019011112586793",29.20,41.00,0,305.08,411.48,123.5,117.3,0.473,238773.8,238773.8,19948,0,0,0,L,1151911521,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958221,94090.00
08/13/2014 15:30,2,2.684,ALERT,216.45,425.61,60.006,1407958204,"274151322000094","019011112586793",38.78,40.40,0,302.98,523.90,105.2,99.7,0.402,167797.7,167797.7,20349,0,0,0,L,1151911521,1,123.81,124.27,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958222,94091.00
08/13/2014 15:30,2,3.951,ACTIVE,215.77,359.78,60.012,1407958204,"274151322000052","019011112586793",28.77,41.30,0,324.92,410.88,115.1,109.2,0.433,230133.2,230133.2,19906,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958223,94092.00
08/13/2014 15:30,2,4.014,ACTIVE,216.45,356.78,60.043,1407958204,"274151322000085","019011112586793",28.51,41.50,0,324.32,410.28,115.8,109.9,0.433,229190.9,229190.9,19862,0,0,0,L,1151911521,1,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958224,94093.00
08/13/2014 15:30,2,3.980,ACTIVE,216.22,351.07,60.022,1407958204,"274151322000087","019011112586793",27.08,70.30,0,324.62,408.18,109.1,103.4,0.411,218229.6,218229.6,19894,0,0,0,L,1151911521,1,123.81,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958225,94094.00
08/13/2014 15:30,2,3.941,ACTIVE,216.00,357.38,60.012,1407958204,"274151322000088","019011112586793",28.29,39.80,0,324.92,409.08,112.8,107.0,0.420,222582.6,222582.6,19879,0,0,0,L,1151911521,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958226,94095.00
08/13/2014 15:30,2,4.205,ACTIVE,216.00,364.29,59.996,1407958204,"274151322000095","019011112586793",28.94,43.20,0,305.38,407.27,123.2,117.0,0.460,236598.2,236598.2,19939,0,0,0,L,1151911521,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958227,94096.00
08/13/2014 15:30,2,0.248,ALERT,217.13,477.31,60.012,1407958204,"274151322000068","019011112586793",45.66,36.00,0,302.98,523.29,11.6,9.2,0.049,165919.6,165919.6,20407,0,0,0,L,1151911521,1,124.49,124.27,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958229,94097.00
08/13/2014 15:30,2,4.000,ACTIVE,215.77,356.18,60.012,1407958204,"274151322000054","019011112586793",28.35,41.30,0,324.02,410.58,114.7,108.8,0.438,227021.9,227021.9,20016,0,0,0,L,1151911521,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407958230,94098.00
08/13/2014 15:45,1,6.985,ACTIVE,218.8,379.88,60.03,1407959104,"040051121000097","019011112586793",26.19,28,0.813,302.25,451.71,182.1,176.5,0.797,53314.9,53342.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959106,94099.00
08/13/2014 15:45,1,6.020,ACTIVE,217.9,340.29,60.03,1407959104,"040051121000095","019011112586793",23.02,28,0.612,301.06,447.74,137.9,132.8,0.612,47633.8,47659.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959107,94100.00
08/13/2014 15:45,1,3.995,ACTIVE,218.3,331.29,60.03,1407959104,"033051125000132","019011112586793",34.65,29,0.605,302.85,447.29,137.7,131.2,0.609,47307.5,47331.400000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959109,94101.00
08/13/2014 15:45,1,3.430,ACTIVE,217.9,361.38,60.00,1407959104,"033051125000135","019011112586793",34.32,28,0.526,305.26,451.59,117.1,113.9,0.530,44955.199999964,44978.899999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959110,94102.00
08/13/2014 15:45,1,4.701,ACTIVE,216.6,358.81,60.03,1407959104,"040051121000116","019011112586793",25.65,27,0.535,300.49,450.20,120.0,115.4,0.542,52489.000000011,52516.100000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959111,94103.00
08/13/2014 15:45,1,5.377,ACTIVE,216.9,323.49,60.03,1407959104,"040051121000068","019011112586793",23.35,30,0.549,303.46,450.75,124.9,118.2,0.564,48316.699999988,48342.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959113,94104.00
08/13/2014 15:45,1,5.394,ACTIVE,218.1,367.45,60.03,1407959104,"033051125000118","019011112586793",35.64,28,0.841,308.12,409.62,191.3,182.1,0.834,60419.699999988,60449.400000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959114,94105.00
08/13/2014 15:45,1,6.096,ACTIVE,219.0,382.67,60.03,1407959104,"033051125000150","019011112586793",33.48,28,0.902,311.54,409.46,203.1,196.2,0.881,59419.8,59449.6,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959115,94106.00
08/13/2014 15:45,1,7.867,ACTIVE,219.2,324.02,60.03,1407959104,"040051121000185","019011112586793",25.20,28,0.877,301.83,451.30,197.2,191.2,0.854,55038.100000036,55065.600000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959116,94107.00
08/13/2014 15:45,1,6.424,ACTIVE,217.6,368.70,60.03,1407959104,"040051121000195","019011112586793",26.45,29,0.753,302.56,450.88,169.1,162.9,0.742,52737.400000001,52764.700000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959118,94108.00
08/13/2014 15:45,2,7.859,ACTIVE,218.26,366.10,60.001,1407959104,"274151322000083","019011112586793",28.21,42.80,0,327.62,407.57,224.3,214.6,0.897,229199.4,229199.4,19966,0,0,0,L,1151911521,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959119,94109.00
08/13/2014 15:45,2,8.004,ACTIVE,219.39,375.41,60.017,1407959104,"274151322000076","019011112586793",29.10,41.00,0,330.93,407.87,235.9,225.8,0.906,238808.3,238808.3,19949,0,0,0,L,1151911521,1,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959120,94110.00
08/13/2014 15:45,2,5.273,ALERT,218.48,425.61,60.012,1407959104,"274151322000094","019011112586793",39.22,39.50,0,304.18,526.90,207.2,198.1,0.795,167824.6,167824.6,20351,0,0,0,L,1151911521,1,124.72,125.40,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959122,94111.00
08/13/2014 15:45,2,7.695,ACTIVE,218.71,353.47,60.049,1407959104,"274151322000052","019011112586793",28.43,40.60,0,329.13,406.97,221.3,211.7,0.813,230166.1,230166.1,19907,0,0,0,L,1151911521,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959123,94112.00
08/13/2014 15:45,2,7.865,ACTIVE,218.71,363.09,60.017,1407959104,"274151322000085","019011112586793",28.11,41.00,0,328.22,406.97,223.4,213.7,0.857,229223.8,229223.8,19863,0,0,0,L,1151911521,1,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959124,94113.00
08/13/2014 15:45,2,7.873,ACTIVE,218.71,367.30,60.028,1407959104,"274151322000087","019011112586793",26.38,69.70,0,326.72,407.87,210.2,201.0,0.795,218260.9,218260.9,19895,0,0,0,L,1151911521,1,124.94,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959125,94114.00
08/13/2014 15:45,2,7.672,ACTIVE,218.71,369.70,60.017,1407959104,"274151322000088","019011112586793",27.73,39.00,0,329.13,406.97,215.0,205.6,0.800,222614.9,222614.9,19880,0,0,0,L,1151911521,1,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959126,94115.00
08/13/2014 15:45,2,8.146,ACTIVE,218.03,354.97,60.017,1407959104,"274151322000095","019011112586793",29.06,42.80,0,329.73,409.08,239.5,229.2,0.888,236632.6,236632.6,19940,0,0,0,L,1151911521,1,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959127,94116.00
08/13/2014 15:45,2,5.152,ALERT,219.61,433.72,60.017,1407959104,"274151322000068","019011112586793",39.42,38.00,0,303.58,523.90,205.8,196.7,0.765,165938.2,165938.2,20409,0,0,0,L,1151911521,1,125.40,125.40,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959128,94117.00
08/13/2014 15:45,2,7.643,ACTIVE,218.71,363.99,60.049,1407959104,"274151322000054","019011112586793",27.99,41.50,0,327.32,408.18,216.3,206.8,0.813,227054.6,227054.6,20017,0,0,0,L,1151911521,1,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407959129,94118.00
08/13/2014 16:00,1,8.273,ACTIVE,219.2,385.84,60.00,1407960003,"040051121000097","019011112586793",24.66,30,0.897,314.79,397.88,203.0,195.3,0.874,53342.4,53376.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960006,94119.00
08/13/2014 16:00,1,8.027,ACTIVE,218.9,341.72,60.00,1407960003,"040051121000095","019011112586793",22.46,30,0.796,300.15,448.24,179.4,173.4,0.778,47659.1,47689.900000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960007,94120.00
08/13/2014 16:00,1,5.153,ACTIVE,218.9,338.78,60.03,1407960003,"033051125000132","019011112586793",33.84,31,0.761,302.92,448.26,173.5,165.6,0.756,47331.400000036,47360.600000024,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960008,94121.00
08/13/2014 16:00,1,5.105,ACTIVE,219.1,343.29,60.00,1407960003,"033051125000135","019011112586793",33.58,30,0.759,304.62,451.59,170.6,165.2,0.745,44978.899999964,45007.899999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960010,94122.00
08/13/2014 16:00,1,8.003,ACTIVE,218.6,372.43,60.03,1407960003,"040051121000116","019011112586793",25.31,28,0.893,312.91,393.98,201.5,194.2,0.874,52516.100000011,52550.000000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960011,94123.00
08/13/2014 16:00,1,8.134,ACTIVE,218.8,334.14,60.03,1407960003,"040051121000068","019011112586793",22.42,32,0.804,303.07,450.47,181.5,174.3,0.791,48342.400000036,48373.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960013,94124.00
08/13/2014 16:00,1,4.789,ACTIVE,218.3,338.43,60.03,1407960003,"033051125000118","019011112586793",42.74,30,0.903,301.70,402.35,203.6,196.2,0.885,60449.400000036,60485.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960014,94125.00
08/13/2014 16:00,1,4.759,ACTIVE,218.8,360.96,60.03,1407960003,"033051125000150","019011112586793",42.81,29,0.905,308.41,401.52,202.7,197.4,0.870,59449.6,59485.6,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960015,94126.00
08/13/2014 16:00,1,8.181,ALERT,219.2,354.96,60.03,1407960003,"040051121000185","019011112586793",24.93,30,0.899,307.73,397.31,202.9,195.9,0.875,55065.600000036,55099.399999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407960017,94127.00
08/13/2014 16:00,1,8.515,ACTIVE,218.7,344.14,60.00,1407960003,"040051121000195","019011112586793",23.98,31,0.896,313.84,395.31,203.2,194.6,0.877,52764.700000001,52798.400000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960018,94128.00
08/13/2014 16:00,2,8.346,ACTIVE,219.39,367.30,60.012,1407960003,"274151322000083","019011112586793",27.69,47.50,0,328.22,406.97,234.3,224.2,0.924,229239.1,229239.1,19967,0,0,0,L,1151911521,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960019,94129.00
08/13/2014 16:00,2,8.785,ACTIVE,220.52,389.54,60.033,1407960003,"274151322000076","019011112586793",28.17,44.80,0,332.43,406.07,250.3,239.7,0.959,238850.3,238850.3,19950,0,0,0,L,1151911521,1,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960020,94130.00
08/13/2014 16:00,2,5.590,ACTIVE,219.61,443.34,60.012,1407960003,"274151322000094","019011112586793",38.90,43.20,0,385.63,474.60,219.4,209.8,0.840,167861.4,167861.4,20353,0,0,0,L,1151911521,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960021,94131.00
08/13/2014 16:00,2,8.344,ACTIVE,219.39,376.62,60.012,1407960003,"274151322000052","019011112586793",27.69,45.30,0,333.33,406.37,233.8,223.8,0.884,230205.8,230205.8,19908,0,0,0,L,1151911521,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960022,94132.00
08/13/2014 16:00,2,8.406,ACTIVE,219.61,380.52,60.017,1407960003,"274151322000085","019011112586793",27.49,44.50,0,329.13,406.97,233.9,223.9,0.875,229263.4,229263.4,19864,0,0,0,L,1151911521,1,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960023,94133.00
08/13/2014 16:00,2,8.379,ACTIVE,219.16,368.20,60.017,1407960003,"274151322000087","019011112586793",25.76,73.00,0,330.03,403.67,218.5,209.0,0.822,218298.0,218298.0,19896,0,0,0,L,1151911521,1,125.40,125.40,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960024,94134.00
08/13/2014 16:00,2,8.295,ACTIVE,219.39,385.93,60.028,1407960003,"274151322000088","019011112586793",27.25,43.00,0,328.82,405.47,228.9,219.0,0.853,222653.8,222653.8,19881,0,0,0,L,1151911521,1,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960025,94135.00
08/13/2014 16:00,2,8.863,ACTIVE,219.39,382.03,59.996,1407960003,"274151322000095","019011112586793",28.01,46.40,0,333.03,407.27,251.1,240.4,0.932,236674.6,236674.6,19941,0,0,0,L,1151911521,1,125.85,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960026,94136.00
08/13/2014 16:00,2,5.752,ACTIVE,220.52,418.09,60.012,1407960003,"274151322000068","019011112586793",37.73,42.30,0,389.84,470.09,219.9,210.3,0.831,165975.0,165975.0,20411,0,0,0,L,1151911521,1,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960027,94137.00
08/13/2014 16:00,2,8.344,ACTIVE,219.61,386.83,60.012,1407960003,"274151322000054","019011112586793",27.37,44.80,0,329.73,407.27,231.3,221.4,0.866,227093.9,227093.9,20018,0,0,0,L,1151911521,1,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960028,94138.00
08/13/2014 16:15,1,6.550,ACTIVE,219.0,326.23,60.00,1407960904,"040051121000097","019011112586793",25.96,29,0.748,304.15,451.27,169.2,162.9,0.737,53376.2,53406.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960906,94139.00
08/13/2014 16:15,1,6.627,ACTIVE,218.9,332.61,60.03,1407960904,"040051121000095","019011112586793",23.17,30,0.679,300.71,447.73,152.8,147.8,0.673,47689.900000036,47717.100000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960908,94140.00
08/13/2014 16:15,1,4.250,ACTIVE,218.6,338.07,60.03,1407960904,"033051125000132","019011112586793",34.47,30,0.639,304.67,447.90,145.7,139.2,0.641,47360.600000024,47386.100000024,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960909,94141.00
08/13/2014 16:15,1,4.254,ACTIVE,218.9,350.26,60.03,1407960904,"033051125000135","019011112586793",33.92,29,0.639,306.50,451.26,143.6,139.0,0.636,45007.899999964,45033.599999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960910,94142.00
08/13/2014 16:15,1,6.685,ACTIVE,217.9,344.04,60.00,1407960904,"040051121000116","019011112586793",25.55,28,0.756,302.09,450.01,170.0,163.7,0.746,52550.000000011,52580.100000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960912,94143.00
08/13/2014 16:15,1,6.690,ACTIVE,218.9,370.04,60.00,1407960904,"040051121000068","019011112586793",22.96,31,0.678,304.74,451.16,152.8,147.5,0.673,48373.5,48400.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960913,94144.00
08/13/2014 16:15,1,4.868,ACTIVE,218.3,383.99,60.00,1407960904,"033051125000118","019011112586793",39.25,30,0.845,302.95,450.08,190.1,183.1,0.829,60485.199999988,60518.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960914,94145.00
08/13/2014 16:15,1,4.812,ACTIVE,218.3,371.38,60.03,1407960904,"033051125000150","019011112586793",39.62,29,0.847,303.24,453.29,189.7,183.5,0.829,59485.6,59518.9,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960915,94146.00
08/13/2014 16:15,1,6.611,ACTIVE,219.0,378.09,60.03,1407960904,"040051121000185","019011112586793",25.65,29,0.749,304.48,450.87,168.7,163.1,0.739,55099.399999988,55129.600000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960917,94147.00
08/13/2014 16:15,1,6.712,ACTIVE,218.6,354.49,60.00,1407960904,"040051121000195","019011112586793",25.45,30,0.750,304.75,449.97,170.0,163.0,0.746,52798.400000001,52828.800000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960918,94148.00
08/13/2014 16:15,2,6.863,ACTIVE,218.03,369.70,60.043,1407960904,"274151322000083","019011112586793",28.01,45.80,0,328.52,403.67,194.8,186.1,0.782,229274.5,229274.5,19968,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960919,94149.00
08/13/2014 16:15,2,7.133,ACTIVE,219.39,370.00,60.028,1407960904,"274151322000076","019011112586793",28.92,43.60,0,330.93,406.07,208.6,199.4,0.800,238888.1,238888.1,19951,0,0,0,L,1151911521,1,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960920,94150.00
08/13/2014 16:15,2,4.613,ACTIVE,218.71,439.43,60.012,1407960904,"274151322000094","019011112586793",38.92,42.80,0,379.62,470.39,181.6,173.3,0.698,167894.2,167894.2,20354,0,0,0,L,1151911521,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960921,94151.00
08/13/2014 16:15,2,6.779,ACTIVE,218.48,367.30,59.996,1407960904,"274151322000052","019011112586793",28.23,44.00,0,329.73,405.47,193.9,185.2,0.738,230241.1,230241.1,19909,0,0,0,L,1151911521,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960922,94152.00
08/13/2014 16:15,2,7.000,ACTIVE,218.93,361.29,60.038,1407960904,"274151322000085","019011112586793",27.77,44.30,0,331.23,404.57,196.7,187.9,0.738,229298.9,229298.9,19865,0,0,0,L,1151911521,1,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960923,94153.00
08/13/2014 16:15,2,6.906,ACTIVE,218.48,358.28,60.006,1407960904,"274151322000087","019011112586793",26.28,72.30,0,330.33,400.66,183.7,175.3,0.689,218331.2,218331.2,19897,0,0,0,L,1151911521,1,125.17,125.17,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960924,94154.00
08/13/2014 16:15,2,6.879,ACTIVE,218.48,357.38,60.043,1407960904,"274151322000088","019011112586793",27.61,42.30,0,329.73,403.37,192.5,183.8,0.716,222688.4,222688.4,19882,0,0,0,L,1151911521,1,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960925,94155.00
08/13/2014 16:15,2,7.299,ACTIVE,218.26,359.48,60.006,1407960904,"274151322000095","019011112586793",28.33,46.00,0,329.43,406.07,209.1,199.9,0.773,236712.5,236712.5,19942,0,0,0,L,1151911521,1,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960925,94156.00
08/13/2014 16:15,2,4.723,ACTIVE,219.61,416.89,60.017,1407960904,"274151322000068","019011112586793",38.21,42.00,0,384.43,469.49,181.6,173.3,0.685,166007.8,166007.8,20412,0,0,0,L,1151911521,1,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960926,94157.00
08/13/2014 16:15,2,6.928,ACTIVE,218.71,377.22,60.017,1407960904,"274151322000054","019011112586793",27.75,43.80,0,328.22,404.27,194.6,185.9,0.729,227129.0,227129.0,20019,0,0,0,L,1151911521,1,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407960927,94158.00
08/13/2014 16:30,1,6.699,ACTIVE,218.7,339.70,60.00,1407961804,"040051121000097","019011112586793",25.97,29,0.766,305.89,451.08,173.1,166.5,0.755,53406.9,53446.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961807,94159.00
08/13/2014 16:30,1,6.764,ACTIVE,218.5,365.38,60.00,1407961804,"040051121000095","019011112586793",22.80,30,0.681,302.45,447.61,153.5,148.0,0.674,47717.100000024,47751.800000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961808,94160.00
08/13/2014 16:30,1,4.341,ACTIVE,218.3,365.68,60.00,1407961804,"033051125000132","019011112586793",34.11,30,0.647,305.74,446.40,147.3,140.6,0.649,47386.100000024,47418.900000036,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961810,94161.00
08/13/2014 16:30,1,4.320,ACTIVE,218.9,368.65,60.03,1407961804,"033051125000135","019011112586793",34.14,29,0.652,307.46,451.08,146.7,142.2,0.648,45033.599999964,45066.499999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961811,94162.00
08/13/2014 16:30,1,6.804,ACTIVE,217.6,328.40,60.00,1407961804,"040051121000116","019011112586793",25.78,28,0.776,302.56,449.02,174.5,167.7,0.766,52580.100000011,52618.900000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961812,94163.00
08/13/2014 16:30,1,6.943,ACTIVE,218.8,327.12,60.00,1407961804,"040051121000068","019011112586793",22.87,32,0.701,305.15,450.40,158.0,152.6,0.697,48400.900000036,48435.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961814,94164.00
08/13/2014 16:30,1,5.055,ACTIVE,218.2,334.08,60.00,1407961804,"033051125000118","019011112586793",39.36,30,0.881,305.73,449.27,198.0,190.7,0.853,60518.5,60562.300000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961815,94165.00
08/13/2014 16:30,1,5.038,ACTIVE,218.4,384.20,60.00,1407961804,"033051125000150","019011112586793",39.50,30,0.883,307.48,450.98,198.0,191.4,0.863,59518.9,59563,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961816,94166.00
08/13/2014 16:30,1,5.789,ACTIVE,218.0,369.64,60.03,1407961804,"040051121000185","019011112586793",25.59,29,0.661,305.59,450.86,147.4,143.9,0.654,55129.600000036,55168.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961817,94167.00
08/13/2014 16:30,1,3.988,ACTIVE,216.1,335.58,60.00,1407961804,"040051121000195","019011112586793",25.36,30,0.452,306.11,449.42,100.6,97.1,0.461,52828.800000001,52867.700000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961819,94168.00
08/13/2014 16:30,2,7.061,ACTIVE,219.61,381.12,59.980,1407961804,"274151322000083","019011112586793",27.73,47.30,0,333.63,395.55,198.3,189.5,0.809,229319.4,229319.4,19969,0,0,0,L,1151911521,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961820,94169.00
08/13/2014 16:30,2,7.338,ACTIVE,220.74,360.08,59.980,1407961804,"274151322000076","019011112586793",28.51,45.00,0,333.03,410.58,211.9,202.6,0.813,238936.1,238936.1,19952,0,0,0,L,1151911521,1,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961821,94170.00
08/13/2014 16:30,2,4.654,ACTIVE,219.84,419.90,59.985,1407961804,"274151322000094","019011112586793",39.02,43.20,0,338.44,458.97,184.4,176.1,0.698,167935.5,167935.5,20355,0,0,0,L,1151911521,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961822,94171.00
08/13/2014 16:30,2,6.922,ACTIVE,220.06,355.88,59.975,1407961804,"274151322000052","019011112586793",28.21,45.00,0,336.04,395.85,197.7,188.9,0.751,230285.8,230285.8,19910,0,0,0,L,1151911521,1,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961822,94172.00
08/13/2014 16:30,2,6.953,ACTIVE,219.84,367.00,59.985,1407961804,"274151322000085","019011112586793",27.95,44.80,0,336.34,395.85,196.6,187.8,0.734,229343.4,229343.4,19866,0,0,0,L,1151911521,1,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961823,94173.00
08/13/2014 16:30,2,6.990,ACTIVE,219.61,363.69,59.980,1407961804,"274151322000087","019011112586793",25.88,73.00,0,334.24,392.85,183.2,174.9,0.672,218372.7,218372.7,19898,0,0,0,L,1151911521,1,125.40,125.85,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961825,94174.00
08/13/2014 16:30,2,6.846,ACTIVE,219.84,356.78,59.980,1407961804,"274151322000088","019011112586793",27.81,43.00,0,334.24,404.57,192.7,184.1,0.707,222732.0,222732.0,19883,0,0,0,L,1151911521,1,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961825,94175.00
08/13/2014 16:30,2,7.301,ACTIVE,219.61,374.81,59.980,1407961804,"274151322000095","019011112586793",28.63,47.00,0,334.24,398.86,211.7,202.4,0.787,236760.4,236760.4,19943,0,0,0,L,1151911521,1,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961826,94176.00
08/13/2014 16:30,2,4.723,ACTIVE,220.97,423.50,59.985,1407961804,"274151322000068","019011112586793",38.59,42.80,0,363.09,479.41,183.5,175.2,0.685,166049.4,166049.4,20413,0,0,0,L,1151911521,1,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961827,94177.00
08/13/2014 16:30,2,7.014,ACTIVE,220.06,369.10,59.985,1407961804,"274151322000054","019011112586793",27.49,45.00,0,332.73,412.08,195.2,186.5,0.729,227173.1,227173.1,20020,0,0,0,L,1151911521,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407961828,94178.00
08/13/2014 16:45,1,5.633,ACTIVE,216.3,368.69,60.00,1407962704,"040051121000097","019011112586793",25.98,28,0.650,300.68,451.50,145.6,140.2,0.652,53446.2,53479.2,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962707,94179.00
08/13/2014 16:45,1,5.590,ACTIVE,216.2,350.75,60.03,1407962704,"040051121000095","019011112586793",23.27,29,0.578,300.41,449.51,129.4,124.4,0.581,47751.800000012,47780.900000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962708,94180.00
08/13/2014 16:45,1,3.558,ALERT,216.3,325.87,60.00,1407962704,"033051125000132","019011112586793",34.67,29,0.542,303.12,448.21,122.7,117.0,0.554,47418.900000036,47446.100000024,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407962709,94181.00
08/13/2014 16:45,1,3.556,ACTIVE,216.4,356.45,60.00,1407962704,"033051125000135","019011112586793",34.37,28,0.545,303.36,451.89,121.6,117.5,0.551,45066.499999964,45093.999999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962711,94182.00
08/13/2014 16:45,1,5.619,ACTIVE,215.9,369.83,60.00,1407962704,"040051121000116","019011112586793",25.84,27,0.644,299.02,450.65,144.5,138.6,0.648,52618.900000011,52651.500000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962712,94183.00
08/13/2014 16:45,1,5.640,ACTIVE,216.8,338.97,60.00,1407962704,"040051121000068","019011112586793",23.20,31,0.578,302.20,451.28,130.2,125.1,0.589,48435.900000036,48465.100000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962713,94184.00
08/13/2014 16:45,1,4.121,ACTIVE,216.1,371.01,60.03,1407962704,"033051125000118","019011112586793",39.36,29,0.723,300.26,451.86,161.4,155.4,0.719,60562.300000012,60598.600000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962714,94185.00
08/13/2014 16:45,1,4.089,ACTIVE,217.1,342.76,60.00,1407962704,"033051125000150","019011112586793",39.66,29,0.725,299.24,453.49,161.4,156.7,0.718,59563,59599.5,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962716,94186.00
08/13/2014 16:45,1,5.663,ACTIVE,216.7,361.48,60.00,1407962704,"040051121000185","019011112586793",25.62,28,0.643,300.93,450.78,144.3,138.8,0.646,55168.7,55201.300000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962717,94187.00
08/13/2014 16:45,1,5.679,ACTIVE,216.6,325.78,60.00,1407962704,"040051121000195","019011112586793",25.67,29,0.648,302.18,449.95,145.0,139.8,0.648,52867.700000001,52900.300000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962718,94188.00
08/13/2014 16:45,2,5.863,ACTIVE,216.90,352.27,59.996,1407962704,"274151322000083","019011112586793",28.31,45.50,0,327.32,397.05,168.1,160.3,0.667,229357.1,229357.1,19970,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962719,94189.00
08/13/2014 16:45,2,6.146,ACTIVE,218.03,366.40,59.996,1407962704,"274151322000076","019011112586793",28.73,43.40,0,327.02,401.86,178.9,170.8,0.694,238976.3,238976.3,19953,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962720,94190.00
08/13/2014 16:45,2,3.869,ACTIVE,217.35,421.40,59.990,1407962704,"274151322000094","019011112586793",39.16,42.30,0,337.54,464.98,152.8,145.6,0.588,167969.9,167969.9,20356,0,0,0,L,1151911521,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962721,94191.00
08/13/2014 16:45,2,5.822,ACTIVE,217.35,350.77,59.990,1407962704,"274151322000052","019011112586793",28.35,42.80,0,326.12,397.66,167.1,159.3,0.636,230323.4,230323.4,19911,0,0,0,L,1151911521,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962722,94192.00
