ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 16:45,2,5.846,ACTIVE,217.80,355.88,59.990,1407962704,"274151322000085","019011112586793",28.01,43.40,0,326.42,397.96,165.9,158.2,0.623,229380.5,229380.5,19867,0,0,0,L,1151911521,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962723,94193.00
08/13/2014 16:45,2,5.842,ACTIVE,217.13,354.97,59.975,1407962704,"274151322000087","019011112586793",26.48,71.70,0,327.32,393.45,156.5,149.1,0.592,218407.5,218407.5,19899,0,0,0,L,1151911521,1,123.81,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962724,94194.00
08/13/2014 16:45,2,5.775,ACTIVE,217.35,349.26,59.996,1407962704,"274151322000088","019011112586793",27.85,41.50,0,327.02,395.85,162.9,155.3,0.605,222768.6,222768.6,19884,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962725,94195.00
08/13/2014 16:45,2,6.162,ACTIVE,217.13,370.90,59.985,1407962704,"274151322000095","019011112586793",28.75,44.80,0,326.12,400.66,179.4,171.3,0.667,236800.6,236800.6,19944,0,0,0,L,1151911521,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962726,94196.00
08/13/2014 16:45,2,3.924,ACTIVE,218.26,418.39,59.990,1407962704,"274151322000068","019011112586793",38.88,41.80,0,337.54,463.48,154.0,146.7,0.579,166084.0,166084.0,20414,0,0,0,L,1151911521,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962727,94197.00
08/13/2014 16:45,2,5.842,ACTIVE,217.58,364.59,59.996,1407962704,"274151322000054","019011112586793",27.87,43.60,0,326.72,397.35,164.9,157.2,0.623,227210.1,227210.1,20021,0,0,0,L,1151911521,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407962728,94198.00
08/13/2014 17:00,1,5.078,ACTIVE,217.8,326.52,60.03,1407963605,"040051121000097","019011112586793",26.32,28,0.590,315.99,376.14,133.0,128.1,0.591,53479.2,53512.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963608,94199.00
08/13/2014 17:00,1,5.035,ACTIVE,217.9,326.16,60.03,1407963605,"040051121000095","019011112586793",23.61,28,0.523,316.94,370.81,118.3,113.5,0.530,47780.900000036,47810.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963609,94200.00
08/13/2014 17:00,1,3.191,ACTIVE,217.8,326.06,60.03,1407963605,"033051125000132","019011112586793",35.09,28,0.489,317.73,369.83,111.4,106.0,0.502,47446.100000024,47473.900000036,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963611,94201.00
08/13/2014 17:00,1,3.189,ACTIVE,217.6,324.51,60.03,1407963605,"033051125000135","019011112586793",34.89,28,0.491,317.44,369.77,110.7,106.6,0.502,45093.999999964,45121.999999964,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963612,94202.00
08/13/2014 17:00,1,5.075,ACTIVE,216.9,326.23,60.03,1407963605,"040051121000116","019011112586793",26.15,27,0.586,315.52,374.02,132.0,126.4,0.590,52651.500000011,52684.400000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963613,94203.00
08/13/2014 17:00,1,5.071,ACTIVE,217.2,358.12,60.03,1407963605,"040051121000068","019011112586793",23.53,31,0.524,316.51,371.52,118.7,113.3,0.537,48465.100000024,48494.699999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963615,94204.00
08/13/2014 17:00,1,3.708,ACTIVE,217.7,370.35,60.00,1407963605,"033051125000118","019011112586793",39.71,28,0.653,313.70,380.13,146.5,141.4,0.654,60598.600000024,60635.600000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963616,94205.00
08/13/2014 17:00,1,3.703,ACTIVE,217.4,359.09,60.03,1407963605,"033051125000150","019011112586793",39.81,28,0.655,313.60,381.13,146.7,141.7,0.653,59599.5,59636.7,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963617,94206.00
08/13/2014 17:00,1,5.097,ACTIVE,217.7,352.73,60.03,1407963605,"040051121000185","019011112586793",25.90,28,0.582,317.67,375.21,131.3,126.1,0.591,55201.300000024,55234.2,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963618,94207.00
08/13/2014 17:00,1,5.116,ACTIVE,217.0,327.74,60.03,1407963605,"040051121000195","019011112586793",25.87,28,0.584,315.16,375.11,131.7,126.1,0.591,52900.300000001,52933.200000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963620,94208.00
08/13/2014 17:00,2,5.346,ACTIVE,218.71,370.90,60.006,1407963605,"274151322000083","019011112586793",28.35,44.30,0,332.73,387.14,153.4,146.2,0.610,229395.4,229395.4,19971,0,0,0,L,1151911521,1,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963621,94209.00
08/13/2014 17:00,2,5.574,ACTIVE,220.06,370.60,60.006,1407963605,"274151322000076","019011112586793",28.88,42.30,0,337.54,394.65,163.0,155.4,0.623,239017.0,239017.0,19954,0,0,0,L,1151911521,1,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963622,94210.00
08/13/2014 17:00,2,3.471,ACTIVE,219.16,429.82,60.006,1407963605,"274151322000094","019011112586793",39.24,42.80,0,394.05,452.06,138.6,131.8,0.521,168004.6,168004.6,20357,0,0,0,L,1151911521,1,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963623,94211.00
08/13/2014 17:00,2,5.248,ACTIVE,219.39,358.28,60.006,1407963605,"274151322000052","019011112586793",28.63,42.30,0,333.03,387.44,152.2,144.9,0.570,230361.3,230361.3,19912,0,0,0,L,1151911521,1,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963624,94212.00
08/13/2014 17:00,2,5.266,ACTIVE,219.61,359.18,60.006,1407963605,"274151322000085","019011112586793",28.21,42.80,0,337.84,387.14,150.3,143.2,0.566,229418.1,229418.1,19868,0,0,0,L,1151911521,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963624,94213.00
08/13/2014 17:00,2,5.264,ACTIVE,218.93,355.28,60.006,1407963605,"274151322000087","019011112586793",26.70,72.30,0,332.43,384.43,142.3,135.4,0.530,218443.0,218443.0,19900,0,0,0,L,1151911521,1,124.94,126.07,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963625,94214.00
08/13/2014 17:00,2,5.188,ACTIVE,218.93,363.09,60.006,1407963605,"274151322000088","019011112586793",28.21,40.60,0,334.24,386.23,148.1,141.0,0.548,222805.6,222805.6,19885,0,0,0,L,1151911521,1,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963626,94215.00
08/13/2014 17:00,2,5.680,ACTIVE,218.93,372.41,60.012,1407963605,"274151322000095","019011112586793",28.41,43.60,0,333.03,390.44,163.3,155.7,0.601,236841.4,236841.4,19945,0,0,0,L,1151911521,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963627,94216.00
08/13/2014 17:00,2,3.527,ACTIVE,220.06,434.33,60.006,1407963605,"274151322000068","019011112586793",39.32,40.80,0,393.15,456.87,140.4,133.6,0.526,166119.0,166119.0,20415,0,0,0,L,1151911521,1,124.94,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963628,94217.00
08/13/2014 17:00,2,5.232,ACTIVE,219.39,370.30,60.012,1407963605,"274151322000054","019011112586793",28.33,43.20,0,332.73,387.74,150.0,142.8,0.566,227247.5,227247.5,20022,0,0,0,L,1151911521,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407963629,94218.00
08/13/2014 17:15,1,4.674,ALERT,216.4,322.40,60.03,1407964504,"040051121000097","019011112586793",26.13,28,0.541,313.71,371.81,121.5,116.5,0.549,53512.5,53542.9,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1407964507,94219.00
08/13/2014 17:15,1,4.621,ACTIVE,216.5,354.82,60.03,1407964504,"040051121000095","019011112586793",23.55,29,0.479,315.12,366.01,108.3,103.1,0.492,47810.5,47837.400000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964508,94220.00
08/13/2014 17:15,1,2.959,ACTIVE,216.7,347.14,60.03,1407964504,"033051125000132","019011112586793",34.56,28,0.446,315.61,365.63,101.7,96.6,0.463,47473.900000036,47499,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964509,94221.00
08/13/2014 17:15,1,2.937,ACTIVE,216.5,356.47,60.03,1407964504,"033051125000135","019011112586793",34.59,28,0.450,315.61,366.97,101.1,97.2,0.466,45121.999999964,45147.299999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964511,94222.00
08/13/2014 17:15,1,4.683,ACTIVE,216.2,337.67,60.00,1407964504,"040051121000116","019011112586793",25.89,27,0.536,313.70,369.33,120.6,115.3,0.543,52684.400000011,52714.400000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964512,94223.00
08/13/2014 17:15,1,4.651,ACTIVE,216.7,326.05,60.00,1407964504,"040051121000068","019011112586793",23.43,31,0.480,314.19,368.82,108.4,103.5,0.496,48494.699999988,48521.699999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964513,94224.00
08/13/2014 17:15,1,3.404,ACTIVE,216.7,325.45,60.03,1407964504,"033051125000118","019011112586793",39.49,28,0.598,313.33,375.45,133.7,128.9,0.599,60635.600000024,60669.199999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964514,94225.00
08/13/2014 17:15,1,3.389,ACTIVE,216.0,332.22,60.00,1407964504,"033051125000150","019011112586793",39.68,28,0.600,312.66,377.80,133.8,129.0,0.605,59636.7,59670.3,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964516,94226.00
08/13/2014 17:15,1,4.664,ACTIVE,216.6,324.52,60.00,1407964504,"040051121000185","019011112586793",25.80,27,0.534,314.50,371.40,119.7,114.9,0.542,55234.2,55264.2,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964517,94227.00
08/13/2014 17:15,1,4.662,ACTIVE,216.1,337.25,60.03,1407964504,"040051121000195","019011112586793",25.86,28,0.533,313.60,370.61,119.9,114.6,0.543,52933.200000001,52963.100000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964518,94228.00
08/13/2014 17:15,2,4.924,ACTIVE,217.35,363.09,60.001,1407964504,"274151322000083","019011112586793",28.27,43.60,0,334.24,380.82,140.9,134.0,0.566,229430.3,229430.3,19972,0,0,0,L,1151911521,1,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964519,94229.00
08/13/2014 17:15,2,5.084,ACTIVE,218.48,368.20,60.006,1407964504,"274151322000076","019011112586793",29.02,41.80,0,338.74,386.53,149.4,142.3,0.575,239054.1,239054.1,19955,0,0,0,L,1151911521,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964520,94230.00
08/13/2014 17:15,2,3.305,ACTIVE,217.80,415.69,60.001,1407964504,"274151322000094","019011112586793",37.99,42.30,0,392.85,450.86,127.5,121.1,0.491,168036.2,168036.2,20358,0,0,0,L,1151911521,1,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964521,94231.00
08/13/2014 17:15,2,4.824,ACTIVE,217.80,366.10,60.006,1407964504,"274151322000052","019011112586793",28.49,40.80,0,334.54,383.83,139.1,132.3,0.535,230395.9,230395.9,19913,0,0,0,L,1151911521,1,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964522,94232.00
08/13/2014 17:15,2,4.910,ACTIVE,217.80,362.79,59.996,1407964504,"274151322000085","019011112586793",27.77,43.40,0,334.24,382.93,138.0,131.3,0.521,229452.4,229452.4,19869,0,0,0,L,1151911521,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964523,94233.00
08/13/2014 17:15,2,4.854,ACTIVE,217.58,356.18,59.996,1407964504,"274151322000087","019011112586793",26.72,71.00,0,334.24,382.03,131.3,124.8,0.495,218475.5,218475.5,19901,0,0,0,L,1151911521,1,124.04,125.40,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964524,94234.00
08/13/2014 17:15,2,4.734,ACTIVE,217.35,363.99,60.006,1407964504,"274151322000088","019011112586793",28.23,40.20,0,333.63,382.93,135.4,128.7,0.508,222839.3,222839.3,19886,0,0,0,L,1151911521,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964525,94235.00
08/13/2014 17:15,2,5.111,ACTIVE,217.35,363.99,60.006,1407964504,"274151322000095","019011112586793",29.02,43.60,0,333.93,383.23,150.2,143.1,0.561,236878.7,236878.7,19946,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964526,94236.00
08/13/2014 17:15,2,3.264,ACTIVE,218.71,428.91,60.001,1407964504,"274151322000068","019011112586793",39.04,41.50,0,398.56,454.16,129.2,122.8,0.482,166150.9,166150.9,20416,0,0,0,L,1151911521,1,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964527,94237.00
08/13/2014 17:15,2,4.830,ACTIVE,217.80,362.79,60.033,1407964504,"274151322000054","019011112586793",28.13,42.30,0,334.54,381.12,137.6,130.8,0.521,227281.7,227281.7,20023,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407964528,94238.00
08/13/2014 17:30,1,4.187,ACTIVE,216.2,359.05,60.00,1407965404,"040051121000097","019011112586793",26.43,27,0.488,317.70,367.59,110.1,105.0,0.503,53542.9,53570.6,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965407,94239.00
08/13/2014 17:30,1,4.158,ACTIVE,215.8,327.52,60.03,1407965404,"040051121000095","019011112586793",23.73,29,0.433,317.51,364.16,98.1,93.1,0.448,47837.400000036,47861.800000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965408,94240.00
08/13/2014 17:30,1,2.629,ACTIVE,216.1,341.59,60.03,1407965404,"033051125000132","019011112586793",35.16,28,0.403,318.26,359.97,92.0,86.7,0.424,47499,47521.900000036,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965409,94241.00
08/13/2014 17:30,1,2.644,ACTIVE,216.2,344.12,60.03,1407965404,"033051125000135","019011112586793",34.74,27,0.406,314.57,362.12,91.4,87.5,0.425,45147.299999964,45170.399999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965410,94242.00
08/13/2014 17:30,1,4.235,ACTIVE,215.4,350.70,60.03,1407965404,"040051121000116","019011112586793",25.97,26,0.485,316.93,368.14,109.4,104.2,0.500,52714.400000011,52741.600000011,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965412,94243.00
08/13/2014 17:30,1,4.183,ACTIVE,216.2,325.56,60.03,1407965404,"040051121000068","019011112586793",23.64,31,0.436,316.83,363.63,98.4,93.6,0.455,48521.699999988,48546.300000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965413,94244.00
08/13/2014 17:30,1,3.048,ACTIVE,216.0,361.94,60.03,1407965404,"033051125000118","019011112586793",39.77,28,0.539,315.51,370.65,120.6,115.9,0.549,60669.199999988,60699.699999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965414,94245.00
08/13/2014 17:30,1,3.060,ACTIVE,216.4,344.36,60.00,1407965404,"033051125000150","019011112586793",39.64,28,0.540,315.14,370.97,120.7,116.2,0.554,59670.3,59701,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965416,94246.00
08/13/2014 17:30,1,4.192,ACTIVE,216.2,330.67,60.03,1407965404,"040051121000185","019011112586793",25.91,27,0.479,318.33,366.86,108.1,103.3,0.494,55264.2,55291.300000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965417,94247.00
08/13/2014 17:30,1,4.219,ACTIVE,215.2,324.59,60.00,1407965404,"040051121000195","019011112586793",25.76,28,0.479,317.40,365.63,108.1,102.6,0.495,52963.100000001,52990.200000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965418,94248.00
08/13/2014 17:30,2,4.430,ACTIVE,217.58,350.17,60.006,1407965404,"274151322000083","019011112586793",28.55,42.80,0,333.33,376.92,128.1,121.7,0.513,229462.3,229462.3,19973,0,0,0,L,1151911521,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965419,94249.00
08/13/2014 17:30,2,4.580,ACTIVE,218.48,349.56,60.012,1407965404,"274151322000076","019011112586793",29.20,41.00,0,338.14,380.82,135.3,128.7,0.521,239088.0,239088.0,19956,0,0,0,L,1151911521,1,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965420,94250.00
08/13/2014 17:30,2,2.879,ACTIVE,218.03,426.51,60.006,1407965404,"274151322000094","019011112586793",39.02,41.80,0,397.05,448.15,114.5,108.6,0.442,168064.9,168064.9,20359,0,0,0,L,1151911521,1,123.59,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965421,94251.00
08/13/2014 17:30,2,4.342,ACTIVE,218.03,348.96,60.001,1407965404,"274151322000052","019011112586793",28.63,40.60,0,333.63,376.92,125.9,119.6,0.482,230427.4,230427.4,19914,0,0,0,L,1151911521,1,123.59,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965422,94252.00
08/13/2014 17:30,2,4.367,ACTIVE,218.03,357.08,59.996,1407965404,"274151322000085","019011112586793",28.29,41.80,0,337.54,377.82,125.2,118.9,0.473,229483.6,229483.6,19870,0,0,0,L,1151911521,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965423,94253.00
08/13/2014 17:30,2,4.379,ACTIVE,217.80,351.97,59.990,1407965404,"274151322000087","019011112586793",27.00,69.70,0,333.33,377.52,119.8,113.7,0.455,218505.3,218505.3,19902,0,0,0,L,1151911521,1,124.04,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965424,94254.00
08/13/2014 17:30,2,4.281,ACTIVE,217.58,353.47,60.012,1407965404,"274151322000088","019011112586793",28.17,39.30,0,334.84,378.72,122.1,115.9,0.455,222869.8,222869.8,19887,0,0,0,L,1151911521,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965425,94255.00
08/13/2014 17:30,2,4.707,ACTIVE,217.58,350.47,60.012,1407965404,"274151322000095","019011112586793",28.73,43.20,0,333.03,379.92,137.0,130.3,0.508,236912.9,236912.9,19947,0,0,0,L,1151911521,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965426,94256.00
08/13/2014 17:30,2,2.994,ACTIVE,218.71,408.48,60.001,1407965404,"274151322000068","019011112586793",38.13,40.20,0,397.66,450.26,115.8,109.9,0.429,166179.9,166179.9,20417,0,0,0,L,1151911521,1,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965427,94257.00
08/13/2014 17:30,2,4.369,ACTIVE,217.58,351.67,59.985,1407965404,"274151322000054","019011112586793",28.13,41.50,0,333.33,376.92,124.4,118.2,0.468,227312.8,227312.8,20024,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407965428,94258.00
08/13/2014 17:45,1,3.734,ACTIVE,216.2,355.37,60.03,1407966304,"040051121000097","019011112586793",26.58,27,0.437,316.52,363.51,98.7,94.1,0.454,53570.6,53595.4,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966306,94259.00
08/13/2014 17:45,1,3.736,ACTIVE,215.7,340.98,60.03,1407966304,"040051121000095","019011112586793",23.76,28,0.387,317.31,361.04,88.3,83.3,0.407,47861.800000012,47883.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966307,94260.00
08/13/2014 17:45,1,2.322,ACTIVE,216.2,324.69,60.03,1407966304,"033051125000132","019011112586793",35.61,27,0.359,318.28,357.00,82.2,77.4,0.380,47521.900000036,47542.300000012,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966309,94261.00
08/13/2014 17:45,1,2.342,ACTIVE,216.2,335.52,60.03,1407966304,"033051125000135","019011112586793",35.17,27,0.363,318.00,359.68,81.9,78.3,0.385,45170.399999964,45190.899999964,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966310,94262.00
08/13/2014 17:45,1,3.747,ACTIVE,215.2,351.38,60.00,1407966304,"040051121000116","019011112586793",26.42,26,0.436,316.74,362.42,98.5,93.3,0.451,52741.600000011,52766.100000011,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966311,94263.00
08/13/2014 17:45,1,3.697,ACTIVE,215.8,345.43,60.03,1407966304,"040051121000068","019011112586793",23.99,30,0.390,317.36,360.38,88.2,83.8,0.410,48546.300000012,48568.300000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966313,94264.00
08/13/2014 17:45,1,2.703,ACTIVE,215.5,326.05,60.03,1407966304,"033051125000118","019011112586793",40.13,27,0.481,316.00,366.74,107.9,103.0,0.495,60699.699999988,60726.900000036,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966314,94265.00
08/13/2014 17:45,1,2.717,ACTIVE,216.2,326.16,60.03,1407966304,"033051125000150","019011112586793",39.95,27,0.484,315.39,367.09,108.0,104.1,0.497,59701,59728.4,119,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966315,94266.00
08/13/2014 17:45,1,3.723,ACTIVE,216.1,342.07,60.03,1407966304,"040051121000185","019011112586793",26.05,26,0.429,317.82,362.87,96.5,92.3,0.445,55291.300000024,55315.600000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966316,94267.00
08/13/2014 17:45,1,3.734,ACTIVE,215.7,351.53,60.03,1407966304,"040051121000195","019011112586793",25.99,27,0.428,317.08,361.69,96.5,92.1,0.447,52990.200000001,53014.400000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966318,94268.00
08/13/2014 17:45,2,3.943,ACTIVE,217.80,352.27,60.017,1407966304,"274151322000083","019011112586793",28.90,41.50,0,333.93,374.81,115.4,109.5,0.455,229491.1,229491.1,19974,0,0,0,L,1151911521,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966319,94269.00
08/13/2014 17:45,2,4.045,ACTIVE,218.48,366.40,59.980,1407966304,"274151322000076","019011112586793",29.66,40.20,0,338.14,379.02,121.6,115.4,0.468,239118.4,239118.4,19957,0,0,0,L,1151911521,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966320,94270.00
08/13/2014 17:45,2,2.598,ACTIVE,217.80,428.31,60.012,1407966304,"274151322000094","019011112586793",39.18,41.30,0,397.96,446.65,103.5,97.9,0.398,168090.7,168090.7,20360,0,0,0,L,1151911521,1,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966320,94271.00
08/13/2014 17:45,2,3.895,ACTIVE,217.80,351.67,60.012,1407966304,"274151322000052","019011112586793",28.57,39.50,0,335.14,376.92,112.5,106.7,0.429,230455.7,230455.7,19915,0,0,0,L,1151911521,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966321,94272.00
08/13/2014 17:45,2,3.854,ACTIVE,218.03,363.09,60.012,1407966304,"274151322000085","019011112586793",28.75,40.60,0,337.84,376.62,112.1,106.3,0.424,229511.8,229511.8,19871,0,0,0,L,1151911521,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966322,94273.00
08/13/2014 17:45,2,3.883,ACTIVE,217.80,350.47,60.012,1407966304,"274151322000087","019011112586793",27.49,67.70,0,333.33,375.71,108.0,102.3,0.407,218532.2,218532.2,19903,0,0,0,L,1151911521,1,124.27,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966323,94274.00
08/13/2014 17:45,2,3.793,ACTIVE,217.58,362.19,59.996,1407966304,"274151322000088","019011112586793",28.47,38.60,0,335.14,375.71,109.3,103.6,0.407,222897.2,222897.2,19888,0,0,0,L,1151911521,1,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966324,94275.00
08/13/2014 17:45,2,4.195,ACTIVE,217.80,349.56,60.006,1407966304,"274151322000095","019011112586793",29.04,41.50,0,333.93,377.82,123.3,117.1,0.455,236943.8,236943.8,19948,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966325,94276.00
08/13/2014 17:45,2,2.602,ACTIVE,218.71,431.92,60.012,1407966304,"274151322000068","019011112586793",39.46,40.60,0,396.75,454.16,104.5,98.9,0.384,166205.7,166205.7,20418,0,0,0,L,1151911521,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966326,94277.00
08/13/2014 17:45,2,3.846,ACTIVE,218.03,348.96,60.012,1407966304,"274151322000054","019011112586793",28.69,40.60,0,334.24,374.51,111.7,105.9,0.420,227340.8,227340.8,20025,0,0,0,L,1151911521,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407966327,94278.00
08/13/2014 18:00,1,3.249,ACTIVE,214.8,349.26,60.03,1407967204,"040051121000097","019011112586793",26.69,26,0.383,315.48,360.70,86.3,81.7,0.405,53595.4,53617.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967207,94279.00
08/13/2014 18:00,1,3.235,ACTIVE,214.5,339.86,60.03,1407967204,"040051121000095","019011112586793",24.10,27,0.338,316.65,356.72,77.5,72.4,0.363,47883.5,47903,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967208,94280.00
08/13/2014 18:00,1,2.036,ACTIVE,215.1,323.87,60.03,1407967204,"033051125000132","019011112586793",35.41,26,0.313,317.28,354.01,71.7,67.0,0.341,47542.300000012,47560.300000012,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967209,94281.00
08/13/2014 18:00,1,2.041,ACTIVE,214.9,327.21,60.03,1407967204,"033051125000135","019011112586793",35.18,26,0.319,317.32,356.54,71.4,68.2,0.340,45190.899999964,45209.099999964,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967210,94282.00
08/13/2014 18:00,1,3.245,ACTIVE,214.5,324.19,60.03,1407967204,"040051121000116","019011112586793",26.66,25,0.380,314.57,358.77,86.1,81.1,0.404,52766.100000011,52787.900000011,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967212,94283.00
08/13/2014 18:00,1,3.222,ACTIVE,214.9,348.28,60.07,1407967204,"040051121000068","019011112586793",24.07,29,0.341,316.62,357.28,77.1,73.0,0.363,48568.300000012,48587.699999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967213,94284.00
08/13/2014 18:00,1,2.364,ACTIVE,214.4,327.51,60.03,1407967204,"033051125000118","019011112586793",40.05,27,0.423,314.66,361.78,94.2,90.2,0.437,60726.900000036,60750.900000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967214,94285.00
08/13/2014 18:00,1,2.377,ACTIVE,215.0,326.30,60.03,1407967204,"033051125000150","019011112586793",39.85,26,0.422,315.05,363.03,94.3,90.4,0.441,59728.4,59752.6,121,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967216,94286.00
08/13/2014 18:00,1,3.219,ACTIVE,214.9,340.12,60.03,1407967204,"040051121000185","019011112586793",26.12,26,0.370,317.53,358.43,83.6,79.3,0.394,55315.600000036,55336.899999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967217,94287.00
08/13/2014 18:00,1,3.234,ACTIVE,214.6,345.65,60.07,1407967204,"040051121000195","019011112586793",26.06,26,0.372,316.49,358.65,83.8,79.7,0.393,53014.400000001,53035.600000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967218,94288.00
08/13/2014 18:00,2,3.461,ACTIVE,216.00,358.58,60.017,1407967204,"274151322000083","019011112586793",28.94,39.80,0,334.54,371.81,101.3,95.9,0.407,229516.7,229516.7,19975,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967219,94289.00
08/13/2014 18:00,2,3.570,ACTIVE,216.67,358.28,60.022,1407967204,"274151322000076","019011112586793",29.60,38.40,0,334.84,375.71,106.9,101.3,0.415,239145.4,239145.4,19958,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967220,94290.00
08/13/2014 18:00,2,2.281,ACTIVE,216.22,420.80,60.017,1407967204,"274151322000094","019011112586793",39.02,40.00,0,399.16,449.65,90.8,85.7,0.349,168113.4,168113.4,20361,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967221,94291.00
08/13/2014 18:00,2,3.357,ACTIVE,216.00,354.67,60.017,1407967204,"274151322000052","019011112586793",29.08,38.80,0,334.24,370.90,98.9,93.5,0.380,230480.6,230480.6,19916,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967222,94292.00
08/13/2014 18:00,2,3.375,ACTIVE,216.22,352.87,60.017,1407967204,"274151322000085","019011112586793",28.75,39.50,0,335.14,373.31,98.2,92.9,0.371,229536.6,229536.6,19872,0,0,0,L,1151911521,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967223,94293.00
08/13/2014 18:00,2,3.387,ACTIVE,216.00,357.68,60.028,1407967204,"274151322000087","019011112586793",27.77,65.00,0,334.24,370.90,95.3,90.0,0.367,218556.2,218556.2,19904,0,0,0,L,1151911521,1,123.36,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967224,94294.00
08/13/2014 18:00,2,3.283,ACTIVE,216.00,345.66,60.017,1407967204,"274151322000088","019011112586793",28.73,37.50,0,333.93,372.71,95.5,90.2,0.358,222921.4,222921.4,19889,0,0,0,L,1151911521,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967225,94295.00
08/13/2014 18:00,2,3.699,ACTIVE,215.77,354.37,60.022,1407967204,"274151322000095","019011112586793",29.08,40.20,0,334.24,373.61,108.9,103.2,0.402,236971.3,236971.3,19949,0,0,0,L,1151911521,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967226,94296.00
08/13/2014 18:00,2,2.307,ACTIVE,216.90,419.00,60.038,1407967204,"274151322000068","019011112586793",38.80,39.80,0,398.86,446.65,90.2,85.2,0.340,166228.7,166228.7,20419,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967227,94297.00
08/13/2014 18:00,2,3.381,ACTIVE,216.00,353.47,60.017,1407967204,"274151322000054","019011112586793",28.55,38.80,0,333.63,371.51,97.8,92.5,0.371,227365.5,227365.5,20026,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407967228,94298.00
08/13/2014 18:15,1,2.757,ACTIVE,214.0,322.11,60.00,1407968104,"040051121000097","019011112586793",26.90,25,0.326,314.41,354.33,73.8,69.7,0.353,53617.3,53636.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968107,94299.00
08/13/2014 18:15,1,2.735,ACTIVE,214.1,335.34,60.03,1407968104,"040051121000095","019011112586793",24.36,26,0.286,317.08,352.64,66.3,61.4,0.315,47903,47919.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968108,94300.00
08/13/2014 18:15,1,1.699,ACTIVE,214.2,436.79,60.03,1407968104,"033051125000132","019011112586793",35.70,25,0.305,299.82,448.10,60.3,40.8,0.090,47560.300000012,47575.5,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968109,94301.00
08/13/2014 18:15,1,1.752,ACTIVE,214.1,319.74,60.03,1407968104,"033051125000135","019011112586793",31.50,25,0.331,301.49,451.54,54.9,56.2,0.368,45209.099999964,45223.599999964,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968111,94302.00
08/13/2014 18:15,1,2.778,ACTIVE,213.6,323.43,60.00,1407968104,"040051121000116","019011112586793",26.71,24,0.323,314.29,355.62,73.8,69.0,0.350,52787.900000011,52806.500000011,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968112,94303.00
08/13/2014 18:15,1,2.736,ACTIVE,214.1,338.07,60.03,1407968104,"040051121000068","019011112586793",24.11,28,0.289,316.47,352.37,65.6,61.6,0.317,48587.699999988,48604.400000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968113,94304.00
08/13/2014 18:15,1,2.001,ACTIVE,213.7,335.91,60.00,1407968104,"033051125000118","019011112586793",40.22,25,0.358,313.57,357.08,80.1,76.2,0.379,60750.900000036,60771.600000024,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968114,94305.00
08/13/2014 18:15,1,2.023,ACTIVE,214.7,333.06,60.03,1407968104,"033051125000150","019011112586793",39.87,25,0.358,315.03,358.82,80.2,76.9,0.382,59752.6,59773.4,123,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968116,94306.00
08/13/2014 18:15,1,2.694,ACTIVE,214.5,329.69,60.00,1407968104,"040051121000185","019011112586793",26.33,24,0.311,316.52,354.16,70.6,66.5,0.338,55336.899999988,55355.100000036,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968117,94307.00
08/13/2014 18:15,1,2.747,ACTIVE,214.0,323.83,60.03,1407968104,"040051121000195","019011112586793",26.02,25,0.314,316.42,353.24,71.1,66.9,0.340,53035.600000001,53053.900000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968118,94308.00
08/13/2014 18:15,2,2.963,ACTIVE,215.54,354.97,60.012,1407968104,"274151322000083","019011112586793",29.06,37.80,0,333.93,370.00,87.2,82.2,0.349,229539.0,229539.0,19976,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968119,94309.00
08/13/2014 18:15,2,3.031,ACTIVE,216.45,348.06,60.017,1407968104,"274151322000076","019011112586793",29.90,36.80,0,334.24,373.61,91.7,86.6,0.358,239168.9,239168.9,19959,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968120,94310.00
08/13/2014 18:15,2,1.957,ACTIVE,215.77,422.30,60.012,1407968104,"274151322000094","019011112586793",38.68,36.80,0,397.05,470.99,76.2,71.6,0.530,168132.9,168132.9,20362,0,0,0,L,1151911521,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968121,94311.00
08/13/2014 18:15,2,2.848,ACTIVE,215.54,349.56,60.006,1407968104,"274151322000052","019011112586793",29.28,36.80,0,333.93,368.20,84.5,79.7,0.314,230502.2,230502.2,19917,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968122,94312.00
08/13/2014 18:15,2,2.859,ACTIVE,216.00,347.46,60.012,1407968104,"274151322000085","019011112586793",28.94,37.30,0,334.54,367.60,83.9,79.1,0.314,229558.1,229558.1,19873,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968123,94313.00
08/13/2014 18:15,2,2.881,ACTIVE,215.77,353.47,60.006,1407968104,"274151322000087","019011112586793",28.01,62.50,0,333.63,365.19,81.7,77.0,0.305,218577.0,218577.0,19905,0,0,0,L,1151911521,1,122.91,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968124,94314.00
08/13/2014 18:15,2,2.750,ACTIVE,215.32,353.17,60.006,1407968104,"274151322000088","019011112586793",29.16,35.20,0,333.33,368.80,81.2,76.5,0.301,222942.2,222942.2,19890,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968125,94315.00
08/13/2014 18:15,2,3.115,ACTIVE,215.77,347.46,59.985,1407968104,"274151322000095","019011112586793",29.70,38.60,0,334.24,368.20,93.6,88.4,0.345,236995.2,236995.2,19950,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968126,94316.00
08/13/2014 18:15,2,1.934,ACTIVE,216.45,433.42,60.006,1407968104,"274151322000068","019011112586793",39.40,36.30,0,402.46,469.49,76.8,72.2,0.530,166248.4,166248.4,20420,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968127,94317.00
08/13/2014 18:15,2,2.850,ACTIVE,215.77,348.06,60.012,1407968104,"274151322000054","019011112586793",28.90,36.80,0,333.63,366.40,83.5,78.6,0.318,227386.9,227386.9,20027,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407968128,94318.00
08/13/2014 18:30,1,2.355,ACTIVE,215.2,338.29,60.03,1407969004,"040051121000097","019011112586793",24.52,25,0.358,299.70,450.48,57.4,62.0,0.366,53636.2,53651,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969007,94319.00
08/13/2014 18:30,1,2.288,ACTIVE,214.1,331.41,60.03,1407969004,"040051121000095","019011112586793",23.95,25,0.278,297.67,446.58,54.5,42.2,0.367,47919.5,47932.5,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969008,94320.00
08/13/2014 18:30,1,1.449,ACTIVE,214.7,348.26,60.03,1407969004,"033051125000132","019011112586793",33.14,25,0.296,298.19,445.98,47.7,47.6,0.353,47575.5,47587.699999988,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969010,94321.00
08/13/2014 18:30,1,1.326,ACTIVE,215.0,397.26,60.03,1407969004,"033051125000135","019011112586793",36.33,24,0.306,300.45,449.24,47.9,51.2,0.187,45223.599999964,45235.799999964,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969011,94322.00
08/13/2014 18:30,1,2.376,ACTIVE,214.0,430.42,60.03,1407969004,"040051121000116","019011112586793",25.10,23,0.297,298.42,449.48,59.3,39.9,0.084,52806.500000011,52821.300000011,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969012,94323.00
08/13/2014 18:30,1,2.220,ACTIVE,214.6,445.10,60.03,1407969004,"040051121000068","019011112586793",24.24,27,0.270,299.40,450.34,53.5,51.3,0.104,48604.400000036,48617.199999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969013,94324.00
08/13/2014 18:30,1,1.657,ACTIVE,214.4,336.03,60.03,1407969004,"033051125000118","019011112586793",39.74,25,0.289,316.01,351.74,65.5,61.8,0.317,60771.600000024,60788.800000012,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969015,94325.00
08/13/2014 18:30,1,1.646,ACTIVE,214.8,330.78,60.00,1407969004,"033051125000150","019011112586793",40.18,24,0.292,315.92,353.87,65.8,62.5,0.319,59773.4,59790.7,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969016,94326.00
08/13/2014 18:30,1,2.224,ACTIVE,214.4,340.30,60.03,1407969004,"040051121000185","019011112586793",24.85,24,0.315,300.43,450.57,55.0,55.3,0.364,55355.100000036,55368.899999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969017,94327.00
08/13/2014 18:30,1,2.349,ACTIVE,214.4,422.09,60.03,1407969004,"040051121000195","019011112586793",23.24,24,0.260,300.44,449.83,54.3,50.9,0.123,53053.900000001,53068.100000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969019,94328.00
08/13/2014 18:30,2,2.434,ACTIVE,216.00,350.77,59.996,1407969004,"274151322000083","019011112586793",29.24,34.30,0,329.13,380.52,72.0,67.6,0.513,229557.6,229557.6,19977,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969019,94329.00
08/13/2014 18:30,2,2.477,ACTIVE,216.67,353.77,60.017,1407969004,"274151322000076","019011112586793",30.00,33.80,0,329.43,383.23,75.2,70.6,0.526,239188.5,239188.5,19960,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969020,94330.00
08/13/2014 18:30,2,1.523,ACTIVE,216.00,434.63,60.017,1407969004,"274151322000094","019011112586793",40.02,34.00,0,397.66,463.48,61.5,57.5,0.424,168149.0,168149.0,20363,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969021,94331.00
08/13/2014 18:30,2,2.338,ACTIVE,216.22,353.47,60.017,1407969004,"274151322000052","019011112586793",29.18,32.40,0,328.52,381.73,69.0,64.7,0.464,230520.2,230520.2,19918,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969022,94332.00
08/13/2014 18:30,2,2.342,ACTIVE,216.22,362.19,60.017,1407969004,"274151322000085","019011112586793",28.94,33.80,0,330.33,381.73,68.6,64.3,0.464,229576.0,229576.0,19874,0,0,0,L,1151911521,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969023,94333.00
08/13/2014 18:30,2,2.371,ACTIVE,216.22,350.17,59.996,1407969004,"274151322000087","019011112586793",28.17,56.80,0,328.52,382.03,67.7,63.4,0.464,218594.5,218594.5,19906,0,0,0,L,1151911521,1,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969024,94334.00
08/13/2014 18:30,2,2.262,ACTIVE,215.77,359.48,60.012,1407969004,"274151322000088","019011112586793",28.84,31.50,0,330.03,379.92,66.0,61.8,0.451,222959.4,222959.4,19891,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969025,94335.00
08/13/2014 18:30,2,2.600,ACTIVE,216.00,351.07,60.017,1407969004,"274151322000095","019011112586793",29.50,36.00,0,334.24,364.89,77.7,73.0,0.283,237015.3,237015.3,19951,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969026,94336.00
08/13/2014 18:30,2,1.576,ACTIVE,216.90,426.51,60.022,1407969004,"274151322000068","019011112586793",39.96,32.80,0,399.46,471.60,63.4,59.3,0.420,166264.7,166264.7,20421,0,0,0,L,1151911521,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969027,94337.00
08/13/2014 18:30,2,2.320,ACTIVE,215.54,355.88,60.017,1407969004,"274151322000054","019011112586793",29.00,33.00,0,329.13,380.52,68.2,63.9,0.460,227404.6,227404.6,20028,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969028,94338.00
