ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 18:45,1,1.769,ACTIVE,215.3,387.03,60.03,1407969904,"040051121000097","019011112586793",26.80,24,0.310,299.24,448.65,47.2,49.6,0.197,53651,53663,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969906,94339.00
08/13/2014 18:45,1,1.806,ACTIVE,214.5,402.82,60.03,1407969904,"040051121000095","019011112586793",23.95,25,0.243,301.30,445.20,43.0,42.2,0.087,47932.5,47943.100000024,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969908,94340.00
08/13/2014 18:45,1,1.132,ACTIVE,215.2,346.13,60.03,1407969904,"033051125000132","019011112586793",33.22,24,0.213,314.00,428.77,37.4,34.2,0.211,47587.699999988,47596.699999988,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969909,94341.00
08/13/2014 18:45,1,0.967,ACTIVE,215.1,356.28,60.03,1407969904,"033051125000135","019011112586793",36.65,24,0.219,317.76,441.17,35.2,27.5,0.240,45235.799999964,45245.299999964,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969910,94342.00
08/13/2014 18:45,1,1.808,ACTIVE,214.9,426.95,60.03,1407969904,"040051121000116","019011112586793",26.45,23,0.280,296.92,448.23,47.6,37.7,0.118,52821.300000011,52833.100000011,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969912,94343.00
08/13/2014 18:45,1,1.737,ACTIVE,215.4,332.11,60.03,1407969904,"040051121000068","019011112586793",24.11,27,0.270,304.88,448.13,41.6,34.2,0.324,48617.199999988,48628,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969913,94344.00
08/13/2014 18:45,1,1.298,ACTIVE,215.1,373.33,60.03,1407969904,"033051125000118","019011112586793",39.67,24,0.327,301.38,451.27,51.2,52.5,0.351,60788.800000012,60801.199999988,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969914,94345.00
08/13/2014 18:45,1,1.309,ACTIVE,215.1,379.65,60.03,1407969904,"033051125000150","019011112586793",39.54,24,0.269,299.71,453.97,51.5,45.7,0.345,59790.7,59803.4,127,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969916,94346.00
08/13/2014 18:45,1,1.627,ACTIVE,215.0,396.39,60.03,1407969904,"040051121000185","019011112586793",26.59,23,0.262,301.77,448.59,43.0,44.5,0.115,55368.899999988,55380.100000036,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969917,94347.00
08/13/2014 18:45,1,1.722,ACTIVE,214.7,422.63,60.03,1407969904,"040051121000195","019011112586793",26.05,24,0.268,301.85,447.75,44.6,42.2,0.091,53068.100000001,53079.700000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969918,94348.00
08/13/2014 18:45,2,1.941,ACTIVE,216.67,361.29,60.022,1407969904,"274151322000083","019011112586793",29.06,31.50,0,336.04,378.42,57.1,53.2,0.402,229572.7,229572.7,19978,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969919,94349.00
08/13/2014 18:45,2,1.955,ACTIVE,217.13,360.99,60.028,1407969904,"274151322000076","019011112586793",29.82,30.50,0,337.84,382.33,59.0,55.1,0.402,239204.1,239204.1,19961,0,0,0,L,1151911521,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969920,94350.00
08/13/2014 18:45,2,1.248,ACTIVE,217.13,421.10,60.028,1407969904,"274151322000094","019011112586793",39.14,32.40,0,337.84,453.86,49.3,45.7,0.331,168161.8,168161.8,20364,0,0,0,L,1151911521,1,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969921,94351.00
08/13/2014 18:45,2,1.818,ACTIVE,216.45,360.38,59.990,1407969904,"274151322000052","019011112586793",29.36,30.00,0,336.34,376.92,54.1,50.3,0.358,230534.6,230534.6,19919,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969923,94352.00
08/13/2014 18:45,2,1.824,ACTIVE,217.13,359.78,60.022,1407969904,"274151322000085","019011112586793",29.02,31.80,0,337.24,376.92,53.6,49.8,0.358,229590.1,229590.1,19875,0,0,0,L,1151911521,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969924,94353.00
08/13/2014 18:45,2,1.869,ACTIVE,216.90,360.99,60.017,1407969904,"274151322000087","019011112586793",28.19,53.00,0,336.34,376.62,53.4,49.6,0.367,218608.6,218608.6,19907,0,0,0,L,1151911521,1,123.59,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969925,94354.00
08/13/2014 18:45,2,1.744,ACTIVE,216.45,348.96,60.022,1407969904,"274151322000088","019011112586793",29.04,29.50,0,336.94,376.01,51.4,47.6,0.349,222973.1,222973.1,19892,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969926,94355.00
08/13/2014 18:45,2,2.055,ACTIVE,216.90,355.28,60.038,1407969904,"274151322000095","019011112586793",29.54,32.20,0,330.33,380.82,61.5,57.4,0.415,237031.6,237031.6,19952,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969926,94356.00
08/13/2014 18:45,2,1.234,ACTIVE,216.90,431.32,60.022,1407969904,"274151322000068","019011112586793",39.72,31.50,0,398.86,463.48,49.8,46.2,0.331,166277.7,166277.7,20422,0,0,0,L,1151911521,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969927,94357.00
08/13/2014 18:45,2,1.816,ACTIVE,216.22,358.58,60.028,1407969904,"274151322000054","019011112586793",28.96,31.00,0,336.04,377.22,53.3,49.5,0.367,227418.7,227418.7,20029,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407969928,94358.00
08/13/2014 19:00,1,1.301,ACTIVE,213.6,379.59,60.03,1407970804,"040051121000097","019011112586793",26.70,24,0.208,314.69,441.57,34.5,26.7,0.086,53663,53672.2,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970806,94359.00
08/13/2014 19:00,1,1.367,ACTIVE,213.7,338.08,60.03,1407970804,"040051121000095","019011112586793",23.47,24,0.254,313.84,440.48,31.9,24.1,0.320,47943.100000024,47951.100000024,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970807,94360.00
08/13/2014 19:00,1,0.836,ACTIVE,213.1,353.64,60.03,1407970804,"033051125000132","019011112586793",34.64,24,0.211,314.17,443.29,28.8,33.7,0.203,47596.699999988,47603.600000024,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970809,94361.00
08/13/2014 19:00,1,0.634,ACTIVE,213.7,362.15,60.03,1407970804,"033051125000135","019011112586793",37.19,23,0.141,317.90,444.50,23.4,12.6,0.213,45245.299999964,45251.799999964,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970810,94362.00
08/13/2014 19:00,1,1.340,ACTIVE,213.7,337.07,60.03,1407970804,"040051121000116","019011112586793",26.43,23,0.220,310.10,437.17,35.2,34.5,0.233,52833.100000011,52842.200000011,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970811,94363.00
08/13/2014 19:00,1,1.292,ACTIVE,214.3,433.57,60.07,1407970804,"040051121000068","019011112586793",23.64,26,0.227,317.22,443.43,30.4,31.8,0.017,48628,48635.699999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970812,94364.00
08/13/2014 19:00,1,0.959,ACTIVE,213.6,370.17,60.03,1407970804,"033051125000118","019011112586793",39.52,24,0.222,307.31,447.43,37.7,29.8,0.152,60801.199999988,60811.300000012,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970814,94365.00
08/13/2014 19:00,1,0.962,ACTIVE,213.9,404.01,60.07,1407970804,"033051125000150","019011112586793",39.57,24,0.233,307.65,449.39,37.9,29.6,0.076,59803.4,59813.5,129,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970815,94366.00
08/13/2014 19:00,1,1.154,ACTIVE,214.0,337.15,60.07,1407970804,"040051121000185","019011112586793",26.41,23,0.268,317.80,442.72,30.3,26.6,0.329,55380.100000036,55388.100000036,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970816,94367.00
08/13/2014 19:00,1,1.271,ACTIVE,214.0,358.59,60.03,1407970804,"040051121000195","019011112586793",25.51,23,0.190,319.69,442.85,32.2,25.8,0.133,53079.700000001,53088.100000001,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970818,94368.00
08/13/2014 19:00,2,1.436,ACTIVE,215.54,354.07,60.028,1407970804,"274151322000083","019011112586793",29.32,29.50,0,335.14,373.01,42.6,39.2,0.301,229584.2,229584.2,19979,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970819,94369.00
08/13/2014 19:00,2,1.436,ACTIVE,216.45,351.07,60.033,1407970804,"274151322000076","019011112586793",29.88,28.80,0,336.34,374.51,43.5,40.0,0.296,239216.0,239216.0,19962,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970820,94370.00
08/13/2014 19:00,2,0.906,ACTIVE,216.22,419.90,60.028,1407970804,"274151322000094","019011112586793",39.20,31.00,0,336.64,446.05,35.9,32.7,0.234,168171.6,168171.6,20365,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970820,94371.00
08/13/2014 19:00,2,1.350,ACTIVE,215.54,354.67,60.033,1407970804,"274151322000052","019011112586793",29.18,28.30,0,334.54,371.81,39.9,36.6,0.265,230545.4,230545.4,19920,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970821,94372.00
08/13/2014 19:00,2,1.326,ACTIVE,216.00,351.67,60.028,1407970804,"274151322000085","019011112586793",29.12,29.80,0,336.64,371.51,39.2,35.9,0.252,229600.8,229600.8,19876,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970822,94373.00
08/13/2014 19:00,2,1.387,ACTIVE,215.54,351.67,60.022,1407970804,"274151322000087","019011112586793",28.19,49.50,0,335.74,372.11,39.6,36.3,0.265,218619.3,218619.3,19908,0,0,0,L,1151911521,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970823,94374.00
08/13/2014 19:00,2,1.268,ACTIVE,215.54,352.57,60.022,1407970804,"274151322000088","019011112586793",28.92,28.00,0,335.44,370.90,37.1,33.9,0.239,222983.2,222983.2,19893,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970824,94375.00
08/13/2014 19:00,2,1.516,ACTIVE,215.54,349.86,60.028,1407970804,"274151322000095","019011112586793",29.84,30.30,0,334.24,373.31,45.8,42.2,0.301,237044.0,237044.0,19953,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970825,94376.00
08/13/2014 19:00,2,0.918,ACTIVE,216.45,424.11,60.028,1407970804,"274151322000068","019011112586793",39.42,30.30,0,337.54,447.85,37.2,34.0,0.247,166287.7,166287.7,20423,0,0,0,L,1151911521,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970826,94377.00
08/13/2014 19:00,2,1.332,ACTIVE,215.54,352.27,60.028,1407970804,"274151322000054","019011112586793",28.88,29.00,0,335.44,372.11,39.0,35.7,0.252,227429.4,227429.4,20030,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407970827,94378.00
08/13/2014 19:15,1,0.875,ACTIVE,213.8,369.78,60.07,1407971704,"040051121000097","019011112586793",26.70,23,0.161,313.47,443.38,23.2,26.6,0.054,53672.2,53678.3,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971706,94379.00
08/13/2014 19:15,1,0.941,ACTIVE,213.9,373.97,60.03,1407971704,"040051121000095","019011112586793",23.49,24,0.151,313.03,439.82,22.0,13.3,0.037,47951.100000024,47956.300000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971707,94380.00
08/13/2014 19:15,1,0.527,ACTIVE,214.2,415.48,60.03,1407971704,"033051125000132","019011112586793",35.25,23,0.143,316.54,439.96,18.4,11.3,0.002,47603.600000024,47608.100000024,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971709,94381.00
08/13/2014 19:15,1,0.349,ACTIVE,213.9,403.32,60.03,1407971704,"033051125000135","019011112586793",37.72,22,0.149,318.85,442.24,13.1,11.9,0.001,45251.799999964,45255.399999964,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971710,94382.00
08/13/2014 19:15,1,0.925,ACTIVE,214.1,361.71,60.03,1407971704,"040051121000116","019011112586793",26.12,22,0.190,309.48,441.90,24.0,26.3,0.069,52842.200000011,52848.300000011,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971711,94383.00
08/13/2014 19:15,1,0.887,ACTIVE,214.2,353.81,60.03,1407971704,"040051121000068","019011112586793",23.12,26,0.173,317.50,442.56,20.4,19.8,0.103,48635.699999988,48641.100000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971713,94384.00
08/13/2014 19:15,1,0.650,ACTIVE,214.4,384.26,60.03,1407971704,"033051125000118","019011112586793",39.22,23,0.218,316.40,443.93,25.3,26.6,0.054,60811.300000012,60818.199999988,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971714,94385.00
08/13/2014 19:15,1,0.658,ACTIVE,214.1,362.80,60.03,1407971704,"033051125000150","019011112586793",39.06,23,0.164,314.53,444.68,25.6,23.5,0.234,59813.5,59820.4,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971715,94386.00
08/13/2014 19:15,1,0.747,ACTIVE,214.4,380.05,60.03,1407971704,"040051121000185","019011112586793",25.84,22,0.145,317.15,442.06,19.2,11.4,0.022,55388.100000036,55393.100000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971717,94387.00
08/13/2014 19:15,1,0.844,ACTIVE,214.6,400.00,60.03,1407971704,"040051121000195","019011112586793",25.20,23,0.172,319.21,443.20,21.1,16.3,0.068,53088.100000001,53093.900000001,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971718,94388.00
08/13/2014 19:15,2,0.980,ACTIVE,215.77,349.26,60.038,1407971704,"274151322000083","019011112586793",29.38,27.80,0,334.54,361.89,29.3,26.3,0.203,229592.4,229592.4,19980,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971719,94389.00
08/13/2014 19:15,2,0.967,ACTIVE,216.22,350.17,60.028,1407971704,"274151322000076","019011112586793",29.86,26.80,0,335.74,362.19,29.3,26.3,0.190,239224.2,239224.2,19963,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971720,94390.00
08/13/2014 19:15,2,0.625,ACTIVE,216.00,408.78,60.038,1407971704,"274151322000094","019011112586793",38.43,29.30,0,334.24,435.53,24.3,21.5,0.159,168178.3,168178.3,20366,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971721,94391.00
08/13/2014 19:15,2,0.910,ACTIVE,216.00,342.65,60.038,1407971704,"274151322000052","019011112586793",29.24,26.80,0,333.63,360.69,27.0,24.1,0.177,230552.9,230552.9,19921,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971722,94392.00
08/13/2014 19:15,2,0.889,ACTIVE,216.22,347.46,60.028,1407971704,"274151322000085","019011112586793",29.14,28.00,0,335.44,360.38,26.3,23.4,0.164,229608.1,229608.1,19877,0,0,0,L,1151911521,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971723,94393.00
08/13/2014 19:15,2,0.953,ACTIVE,216.22,344.15,60.043,1407971704,"274151322000087","019011112586793",28.07,46.00,0,334.24,360.99,27.1,24.2,0.177,218626.8,218626.8,19909,0,0,0,L,1151911521,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971724,94394.00
08/13/2014 19:15,2,0.842,ACTIVE,215.77,343.55,60.038,1407971704,"274151322000088","019011112586793",28.82,26.30,0,334.84,359.48,24.6,21.8,0.159,222990.1,222990.1,19894,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971725,94395.00
08/13/2014 19:15,2,1.031,ACTIVE,216.00,346.56,60.033,1407971704,"274151322000095","019011112586793",29.84,28.30,0,334.54,363.09,31.2,28.2,0.203,237052.8,237052.8,19954,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971726,94396.00
08/13/2014 19:15,2,0.646,ACTIVE,216.67,406.67,60.022,1407971704,"274151322000068","019011112586793",38.27,28.80,0,335.14,441.24,25.2,22.4,0.159,166294.6,166294.6,20424,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971727,94397.00
08/13/2014 19:15,2,0.896,ACTIVE,215.77,347.16,60.033,1407971704,"274151322000054","019011112586793",28.84,27.30,0,334.54,360.38,26.2,23.4,0.172,227436.7,227436.7,20031,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407971728,94398.00
08/13/2014 19:30,1,0.545,ACTIVE,213.2,392.55,60.03,1407972605,"040051121000097","019011112586793",26.28,22,0.155,317.12,441.45,14.2,12.4,0.003,53678.3,53681.9,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972607,94399.00
08/13/2014 19:30,1,0.619,ACTIVE_NO_POWER,213.4,422.75,60.03,1407972605,"040051121000095","019011112586793",22.94,22,0.000,310.64,437.50,14.1,0.0,0.000,47956.300000012,47959.400000036,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972609,94400.00
08/13/2014 19:30,1,0.307,ACTIVE_NO_POWER,213.7,411.70,60.03,1407972605,"033051125000132","019011112586793",35.56,21,0.000,317.12,439.87,10.8,0.0,0.000,47608.100000024,47610.800000012,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972610,94401.00
08/13/2014 19:30,1,0.194,ACTIVE_NO_POWER,213.3,408.21,60.00,1407972605,"033051125000135","019011112586793",36.37,21,0.000,319.52,443.08,6.9,0.0,0.000,45255.399999964,45256.999999964,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972611,94402.00
08/13/2014 19:30,1,0.594,ACTIVE,213.3,349.28,60.03,1407972605,"040051121000116","019011112586793",25.66,21,0.157,312.55,439.60,15.1,14.9,0.058,52848.300000011,52851.900000011,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972613,94403.00
08/13/2014 19:30,1,0.551,ACTIVE,213.5,401.45,60.03,1407972605,"040051121000068","019011112586793",22.82,24,0.123,316.28,440.23,12.5,8.3,0.000,48641.100000024,48644.100000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972614,94404.00
08/13/2014 19:30,1,0.391,ACTIVE,213.9,410.97,60.03,1407972605,"033051125000118","019011112586793",39.45,22,0.154,315.97,444.53,15.3,11.8,0.001,60818.199999988,60822.5,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972615,94405.00
08/13/2014 19:30,1,0.403,ACTIVE,213.6,400.10,60.03,1407972605,"033051125000150","019011112586793",38.88,22,0.151,314.96,442.41,15.6,15.2,0.004,59820.4,59824.7,133,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972616,94406.00
08/13/2014 19:30,1,0.444,ACTIVE_NO_POWER,213.7,427.81,60.00,1407972605,"040051121000185","019011112586793",25.34,20,0.000,316.49,439.94,11.2,0.0,0.000,55393.100000036,55395.7,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972618,94407.00
08/13/2014 19:30,1,0.527,ACTIVE,213.5,389.79,60.03,1407972605,"040051121000195","019011112586793",23.92,21,0.148,318.00,441.47,12.5,16.1,0.002,53093.900000001,53097.100000001,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972619,94408.00
08/13/2014 19:30,2,0.619,ACTIVE,214.41,342.95,60.038,1407972605,"274151322000083","019011112586793",29.20,26.30,0,331.53,355.58,18.4,15.8,0.119,229597.5,229597.5,19981,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972620,94409.00
08/13/2014 19:30,2,0.600,ACTIVE,214.64,341.45,60.012,1407972605,"274151322000076","019011112586793",29.42,25.30,0,332.13,355.88,17.9,15.3,0.110,239229.3,239229.3,19964,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972621,94410.00
08/13/2014 19:30,2,0.367,ACTIVE,214.64,414.49,60.012,1407972605,"274151322000094","019011112586793",39.14,28.00,0,335.44,428.61,14.7,12.2,0.088,168182.4,168182.4,20367,0,0,0,L,1151911521,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972622,94411.00
08/13/2014 19:30,2,0.572,ACTIVE,214.19,341.75,59.996,1407972605,"274151322000052","019011112586793",29.02,25.30,0,333.63,354.97,16.8,14.3,0.102,230557.7,230557.7,19922,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972623,94412.00
08/13/2014 19:30,2,0.551,ACTIVE,214.41,341.15,60.022,1407972605,"274151322000085","019011112586793",28.78,26.30,0,334.54,354.37,16.1,13.6,0.106,229612.7,229612.7,19878,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972624,94413.00
08/13/2014 19:30,2,0.604,ACTIVE,214.41,341.15,60.006,1407972605,"274151322000087","019011112586793",27.69,42.80,0,333.33,355.28,16.9,14.4,0.093,218631.6,218631.6,19910,0,0,0,L,1151911521,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972625,94414.00
08/13/2014 19:30,2,0.518,ACTIVE,213.96,340.55,60.001,1407972605,"274151322000088","019011112586793",28.19,24.80,0,333.03,353.47,14.8,12.3,0.088,222994.3,222994.3,19895,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972625,94415.00
08/13/2014 19:30,2,0.639,ACTIVE,214.19,339.65,60.006,1407972605,"274151322000095","019011112586793",29.56,26.50,0,332.13,356.48,19.1,16.6,0.119,237058.3,237058.3,19955,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972626,94416.00
08/13/2014 19:30,2,0.410,ACTIVE,215.09,406.07,60.012,1407972605,"274151322000068","019011112586793",38.01,27.50,0,334.84,428.61,15.7,13.2,0.088,166299.0,166299.0,20425,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972627,94417.00
08/13/2014 19:30,2,0.555,ACTIVE,214.19,341.75,60.012,1407972605,"274151322000054","019011112586793",28.57,25.80,0,333.63,354.37,16.1,13.6,0.093,227441.2,227441.2,20032,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407972628,94418.00
08/13/2014 19:45,1,0.323,ACTIVE_NO_POWER,213.6,428.99,60.07,1407973504,"040051121000097","019011112586793",23.96,22,0.000,314.77,442.37,7.5,0.0,0.000,53681.9,53683.7,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973506,94419.00
08/13/2014 19:45,1,0.394,ACTIVE_NO_POWER,212.8,403.25,60.07,1407973504,"040051121000095","019011112586793",22.33,22,0.000,312.98,437.51,8.6,0.0,0.000,47959.400000036,47960.800000012,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973508,94420.00
08/13/2014 19:45,1,0.207,ACTIVE_NO_POWER,213.5,382.27,60.07,1407973504,"033051125000132","019011112586793",33.04,20,0.000,316.44,439.30,6.8,0.0,0.000,47610.800000012,47612,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973509,94421.00
08/13/2014 19:45,1,0.190,ACTIVE_NO_POWER,213.6,371.03,60.07,1407973504,"033051125000135","019011112586793",32.10,20,0.000,317.55,442.65,6.0,0.0,0.000,45256.999999964,45257.899999964,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973511,94422.00
08/13/2014 19:45,1,0.360,ACTIVE_NO_POWER,213.0,401.61,60.07,1407973504,"040051121000116","019011112586793",24.18,21,0.000,310.81,440.06,8.5,0.0,0.000,52851.900000011,52853.600000011,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973512,94423.00
08/13/2014 19:45,1,0.320,ACTIVE_NO_POWER,213.4,427.62,60.07,1407973504,"040051121000068","019011112586793",22.09,23,0.000,316.28,440.48,6.9,0.0,0.000,48644.100000024,48645.600000024,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973513,94424.00
08/13/2014 19:45,1,0.235,ACTIVE,213.7,382.51,60.07,1407973504,"033051125000118","019011112586793",38.63,21,0.102,317.29,445.15,9.0,13.7,0.000,60822.5,60824.600000024,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973514,94425.00
08/13/2014 19:45,1,0.245,ACTIVE,213.0,345.33,60.07,1407973504,"033051125000150","019011112586793",38.25,21,0.138,315.54,444.56,9.3,12.5,0.032,59824.7,59826.8,135,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973516,94426.00
08/13/2014 19:45,1,0.315,ACTIVE_NO_POWER,213.1,383.31,60.03,1407973504,"040051121000185","019011112586793",22.02,20,0.006,314.49,441.51,6.8,0.0,0.140,55395.7,55396.899999988,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973517,94427.00
08/13/2014 19:45,1,0.312,ACTIVE_NO_POWER,213.3,425.71,60.07,1407973504,"040051121000195","019011112586793",22.02,21,0.000,317.05,441.43,6.7,0.0,0.000,53097.100000001,53098.700000001,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973518,94428.00
08/13/2014 19:45,2,0.379,ACTIVE,214.41,338.74,60.059,1407973504,"274151322000083","019011112586793",28.71,24.80,0,333.63,347.16,11.0,8.7,0.057,229600.5,229600.5,19982,0,0,0,L,1151911521,1,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973519,94429.00
08/13/2014 19:45,2,0.371,ACTIVE,214.64,338.74,60.043,1407973504,"274151322000076","019011112586793",28.63,24.30,0,334.54,346.56,10.8,8.5,0.066,239232.2,239232.2,19965,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973520,94430.00
08/13/2014 19:45,2,0.213,ACTIVE,214.41,402.16,60.049,1407973504,"274151322000094","019011112586793",38.05,27.00,0,335.44,426.51,8.3,6.1,0.040,168184.7,168184.7,20368,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973521,94431.00
08/13/2014 19:45,2,0.375,ACTIVE,213.96,337.54,60.033,1407973504,"274151322000052","019011112586793",27.93,24.30,0,333.03,345.96,10.6,8.3,0.057,230560.4,230560.4,19923,0,0,0,L,1151911521,1,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973522,94432.00
08/13/2014 19:45,2,0.338,ACTIVE,214.41,338.14,60.022,1407973504,"274151322000085","019011112586793",27.19,25.00,0,333.93,345.96,9.3,7.1,0.057,229615.2,229615.2,19879,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973523,94433.00
08/13/2014 19:45,2,0.342,ACTIVE,214.19,338.74,60.033,1407973504,"274151322000087","019011112586793",27.43,39.50,0,333.33,346.56,9.5,7.3,0.049,218634.3,218634.3,19911,0,0,0,L,1151911521,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973524,94434.00
08/13/2014 19:45,2,0.332,ACTIVE,213.96,337.24,60.049,1407973504,"274151322000088","019011112586793",27.31,24.00,0,333.63,345.36,9.2,6.9,0.044,222996.6,222996.6,19896,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973525,94435.00
08/13/2014 19:45,2,0.395,ACTIVE,214.19,337.84,60.028,1407973504,"274151322000095","019011112586793",27.81,25.30,0,333.63,346.86,11.1,8.8,0.066,237061.3,237061.3,19956,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973526,94436.00
08/13/2014 19:45,2,0.250,ACTIVE,215.09,399.76,60.022,1407973504,"274151322000068","019011112586793",37.65,26.80,0,335.74,431.02,9.6,7.3,0.044,166301.4,166301.4,20426,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973527,94437.00
08/13/2014 19:45,2,0.348,ACTIVE,214.19,338.44,60.038,1407973504,"274151322000054","019011112586793",27.77,24.80,0,333.33,345.66,9.8,7.6,0.057,227443.8,227443.8,20033,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407973528,94438.00
08/13/2014 20:00,1,0.172,ACTIVE_NO_POWER,213.9,364.66,60.07,1407974404,"033051125000132","019011112586793",32.44,20,0.000,320.31,439.45,5.5,0.0,0.000,47612,47612.699999988,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974413,94439.00
08/13/2014 20:00,1,0.160,ACTIVE_NO_POWER,213.6,401.96,60.03,1407974404,"033051125000135","019011112586793",31.72,20,0.000,321.09,441.01,5.0,0.0,0.000,45257.899999964,45258.699999964,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974414,94440.00
08/13/2014 20:00,1,0.180,ACTIVE_NO_POWER,213.0,420.40,60.03,1407974404,"033051125000118","019011112586793",37.81,20,0.000,318.14,445.35,6.7,0.0,0.000,60824.600000024,60825.800000012,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974422,94441.00
08/13/2014 20:00,1,0.189,ACTIVE,213.2,358.17,60.03,1407974404,"033051125000150","019011112586793",38.68,20,0.144,312.24,444.55,7.2,14.0,0.001,59826.8,59828.1,137,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974423,94442.00
08/13/2014 20:00,1,0.054,ACTIVE_NO_POWER,213.5,354.59,60.03,1407974404,"040051121000185","019011112586793",27.94,19,0.000,348.90,355.25,1.5,0.0,0.000,55396.899999988,55397.399999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974425,94443.00
08/13/2014 20:00,2,0.293,ACTIVE,213.74,339.04,60.049,1407974404,"274151322000083","019011112586793",27.04,24.00,0,333.03,342.95,8.1,5.9,0.044,229602.1,229602.1,19983,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974430,94444.00
08/13/2014 20:00,2,0.311,ACTIVE,214.41,339.04,60.038,1407974404,"274151322000076","019011112586793",27.75,23.50,0,334.24,343.25,8.7,6.5,0.044,239234.0,239234.0,19966,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974431,94445.00
08/13/2014 20:00,2,0.182,ACTIVE,213.96,387.14,60.038,1407974404,"274151322000094","019011112586793",36.34,25.80,0,335.44,405.77,6.7,4.5,0.035,168185.9,168185.9,20369,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974432,94446.00
08/13/2014 20:00,2,0.311,ACTIVE,213.74,338.74,60.043,1407974404,"274151322000052","019011112586793",27.61,23.50,0,332.43,342.95,8.7,6.4,0.044,230562.2,230562.2,19924,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974433,94447.00
08/13/2014 20:00,2,0.295,ACTIVE,214.19,337.54,60.043,1407974404,"274151322000085","019011112586793",27.47,24.00,0,333.93,342.65,8.2,6.0,0.040,229616.8,229616.8,19880,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974434,94448.00
08/13/2014 20:00,2,0.303,ACTIVE,213.74,338.74,60.043,1407974404,"274151322000087","019011112586793",26.90,36.80,0,332.73,342.65,8.3,6.1,0.044,218635.9,218635.9,19912,0,0,0,L,1151911521,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974435,94449.00
08/13/2014 20:00,2,0.277,ACTIVE,213.74,338.14,60.038,1407974404,"274151322000088","019011112586793",26.44,23.00,0,332.73,342.35,7.5,5.3,0.040,222998.1,222998.1,19897,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974436,94450.00
08/13/2014 20:00,2,0.301,ACTIVE,213.96,338.74,60.043,1407974404,"274151322000095","019011112586793",27.53,24.30,0,333.33,342.35,8.4,6.2,0.053,237063.0,237063.0,19957,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974437,94451.00
08/13/2014 20:00,2,0.197,ACTIVE,214.64,390.74,60.049,1407974404,"274151322000068","019011112586793",36.78,26.00,0,336.04,410.28,7.4,5.2,0.031,166302.9,166302.9,20427,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974438,94452.00
08/13/2014 20:00,2,0.293,ACTIVE,213.74,338.14,60.054,1407974404,"274151322000054","019011112586793",27.23,23.80,0,332.43,342.35,8.1,5.9,0.044,227445.4,227445.4,20034,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407974439,94453.00
08/13/2014 20:00,1,0.045,ALERT,213.3,392.48,60.03,1407974404,"040051121000097","019011112586793",29.23,20,0.000,392.04,410.87,1.3,0.0,0.000,53683.7,53684.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407974442,94454.00
08/13/2014 20:00,1,0.136,ALERT,213.0,351.80,60.07,1407974404,"040051121000095","019011112586793",26.11,20,0.000,351.78,366.83,3.5,0.0,0.000,47960.800000012,47961.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407974445,94455.00
08/13/2014 20:00,1,0.086,ALERT,213.6,331.79,60.07,1407974404,"040051121000116","019011112586793",28.95,19,0.000,331.42,343.83,2.4,0.0,0.000,52853.600000011,52854.100000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407974448,94456.00
08/13/2014 20:00,1,0.060,ALERT,213.4,347.95,60.07,1407974404,"040051121000068","019011112586793",26.42,21,0.000,346.98,360.39,1.5,0.0,0.000,48645.600000024,48646.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407974451,94457.00
08/13/2014 20:00,1,0.017,ALERT,213.4,347.93,60.03,1407974404,"040051121000195","019011112586793",28.11,19,0.000,347.48,358.53,0.5,0.0,0.000,53098.700000001,53099.300000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407974454,94458.00
08/13/2014 20:15,1,0.025,ACTIVE_NO_POWER,213.2,393.37,60.00,1407975304,"033051125000132","019011112586793",38.68,19,0.000,392.76,393.86,0.9,0.0,0.000,47612.699999988,47613.300000012,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975314,94459.00
08/13/2014 20:15,1,0.014,ACTIVE_NO_POWER,213.4,420.58,60.03,1407975304,"033051125000135","019011112586793",38.58,19,0.000,420.26,422.16,0.5,0.0,0.000,45258.699999964,45259.199999964,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975317,94460.00
08/13/2014 20:15,1,0.062,ACTIVE_NO_POWER,212.9,343.97,60.03,1407975304,"040051121000068","019011112586793",26.00,18,0.000,299.90,439.74,1.6,0.0,0.000,48646.300000012,48646.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975322,94461.00
08/13/2014 20:15,1,0.154,ACTIVE_NO_POWER,212.6,383.03,60.03,1407975304,"033051125000118","019011112586793",35.04,19,0.000,317.74,444.59,5.3,0.0,0.000,60825.800000012,60826.800000012,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975323,94462.00
08/13/2014 20:15,1,0.154,ACTIVE,212.7,358.39,60.03,1407975304,"033051125000150","019011112586793",38.34,19,0.000,316.32,443.34,5.8,14.4,0.000,59828.1,59829.1,139,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975324,94463.00
08/13/2014 20:15,1,0.055,ACTIVE_NO_POWER,212.9,405.26,60.00,1407975304,"040051121000185","019011112586793",27.47,18,0.000,404.61,405.73,1.5,0.0,0.000,55397.399999988,55397.399999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975326,94464.00
08/13/2014 20:15,2,0.244,ACTIVE,213.96,338.44,60.001,1407975304,"274151322000083","019011112586793",26.96,23.00,0,333.03,341.75,6.7,4.5,0.035,229603.4,229603.4,19984,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975330,94465.00
08/13/2014 20:15,2,0.260,ACTIVE,214.64,338.74,59.990,1407975304,"274151322000076","019011112586793",27.83,22.80,0,333.93,342.05,7.3,5.1,0.031,239235.5,239235.5,19967,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975331,94466.00
08/13/2014 20:15,2,0.152,ACTIVE,214.41,351.67,60.006,1407975304,"274151322000094","019011112586793",32.62,24.50,0,334.54,390.44,5.1,3.0,0.027,168186.9,168186.9,20370,0,0,0,L,1151911521,1,122.01,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975332,94467.00
08/13/2014 20:15,2,0.270,ACTIVE,213.96,337.24,59.996,1407975304,"274151322000052","019011112586793",27.02,22.80,0,332.13,341.75,7.4,5.2,0.035,230563.6,230563.6,19925,0,0,0,L,1151911521,1,121.33,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975333,94468.00
08/13/2014 20:15,2,0.250,ACTIVE,214.19,337.54,59.996,1407975304,"274151322000085","019011112586793",27.15,23.00,0,333.63,341.75,6.9,4.7,0.040,229618.2,229618.2,19881,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975334,94469.00
08/13/2014 20:15,2,0.258,ACTIVE,214.19,337.24,59.996,1407975304,"274151322000087","019011112586793",26.54,34.30,0,333.03,342.35,6.9,4.8,0.035,218637.3,218637.3,19913,0,0,0,L,1151911521,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975335,94470.00
08/13/2014 20:15,2,0.234,ACTIVE,213.51,336.64,60.012,1407975304,"274151322000088","019011112586793",25.88,22.30,0,332.73,342.05,6.2,4.0,0.031,222999.2,222999.2,19898,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975336,94471.00
08/13/2014 20:15,2,0.252,ACTIVE,214.19,336.94,60.006,1407975304,"274151322000095","019011112586793",27.31,23.30,0,333.03,341.15,7.0,4.8,0.035,237064.4,237064.4,19958,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975337,94472.00
08/13/2014 20:15,2,0.172,ACTIVE,214.87,360.69,59.996,1407975304,"274151322000068","019011112586793",33.52,25.00,0,334.84,395.55,5.8,3.7,0.027,166304.0,166304.0,20428,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975338,94473.00
08/13/2014 20:15,2,0.246,ACTIVE,213.96,336.94,60.001,1407975304,"274151322000054","019011112586793",26.96,23.00,0,332.43,341.15,6.8,4.6,0.035,227446.7,227446.7,20035,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407975339,94474.00
08/13/2014 20:15,1,0.046,ALERT,213.2,331.75,60.03,1407975304,"040051121000097","019011112586793",28.97,18,0.000,331.38,345.22,1.3,0.0,0.000,53684.2,53684.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407975342,94475.00
08/13/2014 20:15,1,0.135,ALERT,212.5,368.86,60.03,1407975304,"040051121000095","019011112586793",25.69,18,0.000,367.92,384.23,3.4,0.0,0.000,47961.100000024,47961.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407975345,94476.00
08/13/2014 20:15,1,0.084,ALERT,212.6,388.31,60.03,1407975304,"040051121000116","019011112586793",28.63,18,0.000,387.93,402.87,2.4,0.0,0.000,52854.100000011,52854.100000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407975348,94477.00
08/13/2014 20:15,1,0.016,ALERT,212.7,397.09,60.00,1407975304,"040051121000195","019011112586793",27.67,18,0.000,397.01,409.19,0.4,0.0,0.000,53099.300000001,53099.300000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1407975351,94478.00
08/13/2014 20:30,1,0.008,ACTIVE_NO_POWER,212.9,379.71,60.03,1407976204,"033051125000118","019011112586793",43.01,18,0.000,378.20,379.86,0.3,0.0,0.000,60826.800000012,60827.300000012,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976226,94479.00
08/13/2014 20:30,1,0.020,ACTIVE_NO_POWER,212.3,383.98,60.03,1407976204,"033051125000150","019011112586793",42.99,18,0.000,383.63,385.13,0.8,0.0,0.000,59829.1,59829.6,143,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976229,94480.00
08/13/2014 20:30,2,0.188,ACTIVE,213.96,336.64,60.022,1407976204,"274151322000083","019011112586793",26.86,22.50,0,319.51,340.55,5.1,3.0,0.022,229604.4,229604.4,19986,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976237,94481.00
08/13/2014 20:30,2,0.201,ACTIVE,214.64,337.84,60.017,1407976204,"274151322000076","019011112586793",27.77,22.30,0,320.71,341.15,5.6,3.5,0.031,239236.5,239236.5,19969,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976238,94482.00
08/13/2014 20:30,2,0.113,ACTIVE,214.19,336.94,60.028,1407976204,"274151322000094","019011112586793",30.20,23.50,0,333.63,354.97,3.5,1.5,0.009,168187.4,168187.4,20372,0,0,0,L,1151911521,1,121.55,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976240,94483.00
08/13/2014 20:30,2,0.207,ACTIVE,213.74,336.34,60.017,1407976204,"274151322000052","019011112586793",27.53,22.30,0,318.91,341.15,5.8,3.7,0.027,230564.7,230564.7,19927,0,0,0,L,1151911521,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976242,94484.00
