ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 20:30,2,0.191,ACTIVE,213.96,337.24,60.022,1407976204,"274151322000085","019011112586793",26.90,22.30,0,319.81,340.85,5.2,3.1,0.022,229619.1,229619.1,19883,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976243,94485.00
08/13/2014 20:30,2,0.199,ACTIVE,213.96,337.24,60.022,1407976204,"274151322000087","019011112586793",26.14,32.20,0,319.51,340.85,5.3,3.2,0.027,218638.3,218638.3,19914,0,0,0,L,1151911521,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976244,94486.00
08/13/2014 20:30,2,0.180,ACTIVE,213.74,337.24,60.038,1407976204,"274151322000088","019011112586793",25.43,21.80,0,319.51,340.55,4.6,2.5,0.022,223000.1,223000.1,19899,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976245,94487.00
08/13/2014 20:30,2,0.191,ACTIVE,213.96,336.64,60.038,1407976204,"274151322000095","019011112586793",26.78,22.80,0,319.81,340.55,5.2,3.1,0.022,237065.4,237065.4,19959,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976246,94488.00
08/13/2014 20:30,2,0.131,ACTIVE,214.87,337.54,60.017,1407976204,"274151322000068","019011112586793",30.40,24.00,0,334.54,363.09,4.0,2.0,0.013,166304.7,166304.7,20429,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976247,94489.00
08/13/2014 20:30,2,0.189,ACTIVE,213.96,336.34,59.996,1407976204,"274151322000054","019011112586793",26.64,22.50,0,319.21,340.55,5.1,3.0,0.027,227447.7,227447.7,20036,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407976248,94490.00
08/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407976204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977073,94491.00
08/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407976204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977073,94492.00
08/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407976204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977073,94493.00
08/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407976204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977073,94494.00
08/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407976204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977073,94495.00
08/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407976204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977073,94496.00
08/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407976204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977073,94497.00
08/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1407976204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977073,94498.00
08/13/2014 20:45,2,0.129,ACTIVE,214.19,337.54,60.006,1407977105,"274151322000083","019011112586793",25.54,21.80,0,333.03,340.25,3.4,1.3,0.013,229604.9,229604.9,19987,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977138,94499.00
08/13/2014 20:45,2,0.137,ACTIVE,214.87,336.64,60.012,1407977105,"274151322000076","019011112586793",26.52,22.00,0,334.24,340.55,3.7,1.6,0.009,239237.1,239237.1,19970,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977139,94500.00
08/13/2014 20:45,2,0.068,ACTIVE_NO_POWER,214.41,336.34,60.006,1407977105,"274151322000094","019011112586793",29.02,22.50,0,333.63,339.65,2.0,0.0,0.004,168187.6,168187.6,20373,0,0,0,L,1151911521,1,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977140,94501.00
08/13/2014 20:45,2,0.148,ACTIVE,214.19,336.04,59.990,1407977105,"274151322000052","019011112586793",26.58,21.80,0,331.83,340.25,4.0,2.0,0.013,230565.4,230565.4,19928,0,0,0,L,1151911521,1,121.78,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977141,94502.00
08/13/2014 20:45,2,0.133,ACTIVE,214.19,336.94,60.012,1407977105,"274151322000085","019011112586793",25.45,21.80,0,333.63,340.25,3.4,1.4,0.009,229619.7,229619.7,19884,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977142,94503.00
08/13/2014 20:45,2,0.139,ACTIVE,214.41,336.94,60.006,1407977105,"274151322000087","019011112586793",25.49,30.50,0,332.73,340.25,3.6,1.6,0.009,218638.8,218638.8,19915,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977143,94504.00
08/13/2014 20:45,2,0.113,ACTIVE,213.96,336.94,60.006,1407977105,"274151322000088","019011112586793",25.31,21.30,0,332.43,340.25,2.9,0.9,0.013,223000.5,223000.5,19900,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977144,94505.00
08/13/2014 20:45,2,0.125,ACTIVE,213.96,336.04,60.001,1407977105,"274151322000095","019011112586793",26.30,22.00,0,333.03,339.65,3.4,1.3,0.009,237066.0,237066.0,19960,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977145,94506.00
08/13/2014 20:45,2,0.088,ACTIVE,214.87,337.54,60.006,1407977105,"274151322000068","019011112586793",28.98,23.30,0,334.24,340.55,2.6,0.6,0.004,166305.0,166305.0,20430,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977146,94507.00
08/13/2014 20:45,2,0.129,ACTIVE,214.19,336.64,60.001,1407977105,"274151322000054","019011112586793",25.52,22.00,0,332.13,339.65,3.3,1.3,0.013,227448.2,227448.2,20037,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977147,94508.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94509.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94510.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94511.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94512.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94513.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94514.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94515.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94516.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94517.00
08/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1407977105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407977965,94518.00
08/13/2014 21:00,2,0.068,ALERT,213.29,297.26,60.065,1407978004,"274151322000083","019011112586793",22.70,20.30,0,296.36,348.66,1.6,0.0,0.000,229605.0,229605.0,19988,0,0,0,L,1151911521,1,121.78,123.36,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978039,94519.00
08/13/2014 21:00,2,0.072,ALERT,213.74,297.26,60.043,1407978004,"274151322000076","019011112586793",23.08,20.70,0,296.06,342.65,1.7,0.0,0.000,239237.3,239237.3,19971,0,0,0,L,1151911521,1,122.01,123.81,0002,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978041,94520.00
08/13/2014 21:00,2,0.000,ALERT,212.83,296.96,60.038,1407978004,"274151322000094","019011112586793",40.06,21.00,0,295.46,397.66,0.0,0.0,0.000,168187.6,168187.6,20374,0,0,0,L,1151911521,1,121.55,123.59,0002,18,0,0,0,0,0,0,204,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978043,94521.00
08/13/2014 21:00,2,0.092,ALERT,212.83,296.66,60.043,1407978004,"274151322000052","019011112586793",22.05,20.30,0,296.06,348.06,2.1,0.1,0.000,230565.7,230565.7,19929,0,0,0,L,1151911521,1,121.33,123.36,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978045,94522.00
08/13/2014 21:00,2,0.068,ALERT,213.51,297.26,60.043,1407978004,"274151322000085","019011112586793",23.12,20.00,0,296.06,345.06,1.6,0.0,0.000,229619.8,229619.8,19885,0,0,0,L,1151911521,1,122.23,123.36,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978047,94523.00
08/13/2014 21:00,2,0.080,ALERT,213.51,296.36,60.043,1407978004,"274151322000087","019011112586793",21.61,27.80,0,295.46,347.46,1.7,0.0,0.000,218639.0,218639.0,19917,0,0,0,L,1151911521,1,122.01,123.36,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978049,94524.00
08/13/2014 21:00,2,0.053,ALERT,212.83,296.66,60.070,1407978004,"274151322000088","019011112586793",22.17,19.80,0,296.06,345.96,1.2,0.0,0.000,223000.5,223000.5,19902,0,0,0,L,1151911521,1,122.23,123.14,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978051,94525.00
08/13/2014 21:00,2,0.062,ALERT,213.06,298.47,60.043,1407978004,"274151322000095","019011112586793",23.02,20.70,0,297.26,344.45,1.5,0.0,0.000,237066.1,237066.1,19962,0,0,0,L,1151911521,1,122.01,122.91,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978054,94526.00
08/13/2014 21:00,2,0.008,ALERT,213.96,296.36,60.043,1407978004,"274151322000068","019011112586793",40.28,21.80,0,295.46,396.75,0.0,0.0,0.000,166305.1,166305.1,20432,0,0,0,L,1151911521,1,122.23,123.59,0002,20,0,0,0,0,0,0,206,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1407978056,94527.00
08/13/2014 21:00,2,0.064,ALERT,212.83,296.96,60.043,1407978004,"274151322000054","019011112586793",22.96,20.70,0,296.06,345.66,1.5,0.0,0.000,227448.3,227448.3,20039,0,0,0,L,1151911521,1,121.78,123.14,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978059,94528.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94529.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94530.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94531.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94532.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94533.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94534.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94535.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94536.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94537.00
08/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1407978004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407978863,94538.00
08/13/2014 21:15,2,0.000,ALERT,213.06,296.96,60.038,1407978904,"274151322000083","019011112586793",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,229605.0,229605.0,19990,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1407978939,94539.00
08/13/2014 21:15,2,0.000,ALERT,213.51,296.96,60.043,1407978904,"274151322000076","019011112586793",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,239237.3,239237.3,19973,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1407978941,94540.00
08/13/2014 21:15,2,0.000,ALERT,213.06,296.06,60.033,1407978904,"274151322000094","019011112586793",0.00,19.00,0,294.86,379.92,0.0,0.0,0.000,168187.6,168187.6,20376,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1407978943,94541.00
08/13/2014 21:15,2,0.000,ALERT,212.83,296.96,60.043,1407978904,"274151322000052","019011112586793",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,230565.7,230565.7,19931,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1407978945,94542.00
08/13/2014 21:15,2,0.000,ALERT,213.29,296.66,60.043,1407978904,"274151322000085","019011112586793",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,229619.8,229619.8,19887,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1407978947,94543.00
08/13/2014 21:15,2,0.000,ALERT,213.06,295.76,60.038,1407978904,"274151322000087","019011112586793",0.00,25.50,0,294.26,299.37,0.0,0.0,0.000,218639.0,218639.0,19919,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1407978949,94544.00
08/13/2014 21:15,2,0.000,ALERT,212.61,296.66,60.033,1407978904,"274151322000088","019011112586793",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,223000.5,223000.5,19904,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1407978950,94545.00
08/13/2014 21:15,2,0.000,ALERT,213.06,297.57,60.028,1407978904,"274151322000095","019011112586793",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,237066.1,237066.1,19964,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1407978952,94546.00
08/13/2014 21:15,2,0.000,ALERT,213.74,295.76,60.043,1407978904,"274151322000068","019011112586793",0.00,19.80,0,294.56,384.73,0.0,0.0,0.000,166305.1,166305.1,20434,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1407978954,94547.00
08/13/2014 21:15,2,0.000,ALERT,213.06,296.66,60.038,1407978904,"274151322000054","019011112586793",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,227448.3,227448.3,20041,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1407978956,94548.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94549.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94550.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94551.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94552.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94553.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94554.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94555.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94556.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94557.00
08/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1407978904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407979774,94558.00
08/13/2014 21:30,2,0.000,ALERT,212.83,296.96,60.017,1407979804,"274151322000083","019011112586793",0.00,17.50,0,294.86,302.37,0.0,0.0,0.000,229605.0,229605.0,19992,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979838,94559.00
08/13/2014 21:30,2,0.000,ALERT,213.51,297.26,60.017,1407979804,"274151322000076","019011112586793",0.00,17.50,0,294.56,301.47,0.0,0.0,0.000,239237.3,239237.3,19975,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979840,94560.00
08/13/2014 21:30,2,0.000,ALERT,213.06,296.66,60.022,1407979804,"274151322000094","019011112586793",0.00,17.80,0,294.26,301.17,0.0,0.0,0.000,168187.6,168187.6,20378,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979842,94561.00
08/13/2014 21:30,2,0.000,ALERT,212.61,296.66,60.017,1407979804,"274151322000052","019011112586793",0.00,17.50,0,294.56,302.07,0.0,0.0,0.000,230565.7,230565.7,19933,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979844,94562.00
08/13/2014 21:30,2,0.000,ALERT,213.06,296.96,60.017,1407979804,"274151322000085","019011112586793",0.00,17.50,0,294.56,301.47,0.0,0.0,0.000,229619.8,229619.8,19889,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407979846,94563.00
08/13/2014 21:30,2,0.000,ALERT,213.06,296.06,60.012,1407979804,"274151322000087","019011112586793",0.00,23.50,0,293.66,301.47,0.0,0.0,0.000,218639.0,218639.0,19921,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979848,94564.00
08/13/2014 21:30,2,0.000,ALERT,212.61,296.66,60.017,1407979804,"274151322000088","019011112586793",0.00,17.50,0,294.56,301.47,0.0,0.0,0.000,223000.5,223000.5,19906,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979849,94565.00
08/13/2014 21:30,2,0.000,ALERT,213.06,297.87,60.017,1407979804,"274151322000095","019011112586793",0.00,17.50,0,295.76,302.68,0.0,0.0,0.000,237066.1,237066.1,19966,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979851,94566.00
08/13/2014 21:30,2,0.000,ALERT,213.74,296.06,60.017,1407979804,"274151322000068","019011112586793",0.00,18.70,0,293.96,300.87,0.0,0.0,0.000,166305.1,166305.1,20436,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979853,94567.00
08/13/2014 21:30,2,0.000,ALERT,212.83,296.66,60.022,1407979804,"274151322000054","019011112586793",0.00,17.80,0,294.56,301.77,0.0,0.0,0.000,227448.3,227448.3,20043,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407979855,94568.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94569.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94570.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94571.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94572.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94573.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94574.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94575.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94576.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94577.00
08/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1407979804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407980673,94578.00
08/13/2014 21:45,2,0.000,ALERT,213.74,298.17,60.012,1407980704,"274151322000083","019011112586793",0.00,16.30,0,295.16,301.17,0.0,0.0,0.000,229605.0,229605.0,19994,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407980738,94579.00
08/13/2014 21:45,2,0.000,ALERT,213.96,298.17,60.006,1407980704,"274151322000076","019011112586793",0.00,16.70,0,294.56,300.87,0.0,0.0,0.000,239237.3,239237.3,19977,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407980740,94580.00
08/13/2014 21:45,2,0.000,ALERT,213.74,297.57,60.012,1407980704,"274151322000094","019011112586793",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,168187.6,168187.6,20380,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407980742,94581.00
08/13/2014 21:45,2,0.000,ALERT,213.29,297.87,59.975,1407980704,"274151322000052","019011112586793",0.00,16.30,0,294.26,301.17,0.0,0.0,0.000,230565.7,230565.7,19935,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407980744,94582.00
08/13/2014 21:45,2,0.000,ALERT,213.51,298.17,60.012,1407980704,"274151322000085","019011112586793",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,229619.8,229619.8,19891,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407980746,94583.00
08/13/2014 21:45,2,0.000,ALERT,213.74,297.26,60.012,1407980704,"274151322000087","019011112586793",0.00,21.50,0,293.96,299.97,0.0,0.0,0.000,218639.0,218639.0,19923,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407980747,94584.00
08/13/2014 21:45,2,0.000,ALERT,213.29,297.87,60.017,1407980704,"274151322000088","019011112586793",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,223000.5,223000.5,19908,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407980749,94585.00
08/13/2014 21:45,2,0.000,ALERT,213.74,298.77,60.012,1407980704,"274151322000095","019011112586793",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,237066.1,237066.1,19968,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407980751,94586.00
08/13/2014 21:45,2,0.000,ALERT,214.41,297.26,60.017,1407980704,"274151322000068","019011112586793",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,166305.1,166305.1,20438,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407980753,94587.00
08/13/2014 21:45,2,0.000,ALERT,213.29,298.17,60.012,1407980704,"274151322000054","019011112586793",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,227448.3,227448.3,20045,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407980755,94588.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94589.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94590.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94591.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94592.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94593.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94594.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94595.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94596.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94597.00
08/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1407980704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407981573,94598.00
08/13/2014 22:00,2,0.000,ALERT,213.51,297.87,60.049,1407981604,"274151322000083","019011112586793",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,229605.0,229605.0,19996,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407981639,94599.00
08/13/2014 22:00,2,0.000,ALERT,213.96,296.96,60.049,1407981604,"274151322000076","019011112586793",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,239237.3,239237.3,19979,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407981641,94600.00
08/13/2014 22:00,2,0.000,ALERT,213.51,296.66,60.049,1407981604,"274151322000094","019011112586793",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,168187.6,168187.6,20382,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407981643,94601.00
08/13/2014 22:00,2,0.000,ALERT,213.29,296.96,60.043,1407981604,"274151322000052","019011112586793",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,230565.7,230565.7,19937,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407981644,94602.00
08/13/2014 22:00,2,0.000,ALERT,213.51,297.26,60.049,1407981604,"274151322000085","019011112586793",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,229619.8,229619.8,19893,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407981646,94603.00
08/13/2014 22:00,2,0.000,ALERT,213.51,296.66,60.022,1407981604,"274151322000087","019011112586793",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,218639.0,218639.0,19925,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407981648,94604.00
08/13/2014 22:00,2,0.000,ALERT,212.83,297.26,60.070,1407981604,"274151322000088","019011112586793",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,223000.5,223000.5,19910,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407981650,94605.00
08/13/2014 22:00,2,0.000,ALERT,213.29,298.17,60.049,1407981604,"274151322000095","019011112586793",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,237066.1,237066.1,19970,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407981652,94606.00
08/13/2014 22:00,2,0.000,ALERT,214.19,296.66,60.038,1407981604,"274151322000068","019011112586793",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,166305.1,166305.1,20440,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407981654,94607.00
08/13/2014 22:00,2,0.000,ALERT,213.29,297.57,60.038,1407981604,"274151322000054","019011112586793",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,227448.3,227448.3,20047,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407981656,94608.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94609.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94610.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94611.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94612.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94613.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94614.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94615.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94616.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94617.00
08/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1407981604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407982474,94618.00
08/13/2014 22:15,2,0.000,ALERT,213.74,297.87,60.022,1407982504,"274151322000083","019011112586793",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,229605.0,229605.0,19998,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407982538,94619.00
08/13/2014 22:15,2,0.000,ALERT,214.41,297.87,60.022,1407982504,"274151322000076","019011112586793",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,239237.3,239237.3,19981,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407982540,94620.00
08/13/2014 22:15,2,0.000,ALERT,213.96,297.26,60.022,1407982504,"274151322000094","019011112586793",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,168187.6,168187.6,20384,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407982542,94621.00
08/13/2014 22:15,2,0.000,ALERT,213.51,297.26,60.017,1407982504,"274151322000052","019011112586793",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,230565.7,230565.7,19939,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407982544,94622.00
08/13/2014 22:15,2,0.000,ALERT,213.96,298.17,60.022,1407982504,"274151322000085","019011112586793",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,229619.8,229619.8,19895,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407982546,94623.00
08/13/2014 22:15,2,0.000,ALERT,213.74,296.66,60.028,1407982504,"274151322000087","019011112586793",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,218639.0,218639.0,19927,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407982547,94624.00
08/13/2014 22:15,2,0.000,ALERT,213.51,297.26,60.017,1407982504,"274151322000088","019011112586793",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,223000.5,223000.5,19912,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407982549,94625.00
08/13/2014 22:15,2,0.000,ALERT,213.74,298.77,60.022,1407982504,"274151322000095","019011112586793",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,237066.1,237066.1,19972,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407982551,94626.00
08/13/2014 22:15,2,0.000,ALERT,214.64,296.96,60.022,1407982504,"274151322000068","019011112586793",0.00,15.50,0,294.86,298.47,0.0,0.0,0.000,166305.1,166305.1,20442,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407982554,94627.00
08/13/2014 22:15,2,0.000,ALERT,213.51,297.57,60.022,1407982504,"274151322000054","019011112586793",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,227448.3,227448.3,20049,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407982556,94628.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94629.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94630.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94631.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94632.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94633.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94634.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94635.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94636.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94637.00
08/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1407982504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407983373,94638.00
08/13/2014 22:30,2,0.000,ALERT,214.41,299.07,60.017,1407983404,"274151322000083","019011112586793",0.00,14.00,0,295.76,300.87,0.0,0.0,0.000,229605.0,229605.0,20000,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407983439,94639.00
08/13/2014 22:30,2,0.000,ALERT,215.09,298.77,60.022,1407983404,"274151322000076","019011112586793",0.00,14.30,0,295.16,300.87,0.0,0.0,0.000,239237.3,239237.3,19983,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407983441,94640.00
