ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2014 22:30,2,0.000,ALERT,214.41,298.77,60.017,1407983404,"274151322000094","019011112586793",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,168187.6,168187.6,20386,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407983443,94641.00
08/13/2014 22:30,2,0.000,ALERT,214.19,298.47,60.043,1407983404,"274151322000052","019011112586793",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,230565.7,230565.7,19941,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407983444,94642.00
08/13/2014 22:30,2,0.000,ALERT,214.41,299.37,60.017,1407983404,"274151322000085","019011112586793",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,229619.8,229619.8,19897,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407983446,94643.00
08/13/2014 22:30,2,0.000,ALERT,214.41,297.87,60.017,1407983404,"274151322000087","019011112586793",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,218639.0,218639.0,19929,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407983448,94644.00
08/13/2014 22:30,2,0.000,ALERT,213.96,298.47,60.017,1407983404,"274151322000088","019011112586793",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,223000.5,223000.5,19914,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407983450,94645.00
08/13/2014 22:30,2,0.000,ALERT,214.19,299.97,60.017,1407983404,"274151322000095","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,237066.1,237066.1,19974,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407983452,94646.00
08/13/2014 22:30,2,0.000,ALERT,215.09,298.17,60.049,1407983404,"274151322000068","019011112586793",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,166305.1,166305.1,20444,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407983454,94647.00
08/13/2014 22:30,2,0.000,ALERT,214.19,298.77,60.022,1407983404,"274151322000054","019011112586793",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,227448.3,227448.3,20051,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407983455,94648.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94649.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94650.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94651.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94652.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94653.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94654.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94655.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94656.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94657.00
08/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1407983404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407984273,94658.00
08/13/2014 22:45,2,0.000,ALERT,214.19,298.47,60.049,1407984304,"274151322000083","019011112586793",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,229605.0,229605.0,20002,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407984339,94659.00
08/13/2014 22:45,2,0.000,ALERT,214.41,298.77,60.038,1407984304,"274151322000076","019011112586793",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,239237.3,239237.3,19985,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407984340,94660.00
08/13/2014 22:45,2,0.000,ALERT,213.96,297.87,60.038,1407984304,"274151322000094","019011112586793",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,168187.6,168187.6,20388,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407984342,94661.00
08/13/2014 22:45,2,0.000,ALERT,213.74,298.17,60.043,1407984304,"274151322000052","019011112586793",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,230565.7,230565.7,19943,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407984344,94662.00
08/13/2014 22:45,2,0.000,ALERT,213.96,298.77,60.049,1407984304,"274151322000085","019011112586793",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,229619.8,229619.8,19899,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407984346,94663.00
08/13/2014 22:45,2,0.000,ALERT,213.96,297.26,60.038,1407984304,"274151322000087","019011112586793",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,218639.0,218639.0,19931,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407984348,94664.00
08/13/2014 22:45,2,0.000,ALERT,213.51,298.17,60.043,1407984304,"274151322000088","019011112586793",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,223000.5,223000.5,19916,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407984350,94665.00
08/13/2014 22:45,2,0.000,ALERT,213.74,299.37,60.043,1407984304,"274151322000095","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,237066.1,237066.1,19976,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407984352,94666.00
08/13/2014 22:45,2,0.000,ALERT,214.64,297.57,60.012,1407984304,"274151322000068","019011112586793",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,166305.1,166305.1,20446,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407984354,94667.00
08/13/2014 22:45,2,0.000,ALERT,213.96,298.17,60.059,1407984304,"274151322000054","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,227448.3,227448.3,20053,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407984356,94668.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94669.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94670.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94671.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94672.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94673.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94674.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94675.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94676.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94677.00
08/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1407984304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407985173,94678.00
08/13/2014 23:00,2,0.000,ALERT,213.74,298.17,60.033,1407985204,"274151322000083","019011112586793",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,229605.0,229605.0,20004,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985238,94679.00
08/13/2014 23:00,2,0.000,ALERT,214.19,297.57,60.017,1407985204,"274151322000076","019011112586793",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,239237.3,239237.3,19987,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985240,94680.00
08/13/2014 23:00,2,0.000,ALERT,213.74,297.26,60.038,1407985204,"274151322000094","019011112586793",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,168187.6,168187.6,20390,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985242,94681.00
08/13/2014 23:00,2,0.000,ALERT,213.51,297.87,60.028,1407985204,"274151322000052","019011112586793",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,230565.7,230565.7,19945,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985244,94682.00
08/13/2014 23:00,2,0.000,ALERT,213.96,297.57,60.033,1407985204,"274151322000085","019011112586793",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,229619.8,229619.8,19901,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985246,94683.00
08/13/2014 23:00,2,0.000,ALERT,213.74,297.57,60.043,1407985204,"274151322000087","019011112586793",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,218639.0,218639.0,19933,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985248,94684.00
08/13/2014 23:00,2,0.000,ALERT,213.29,297.87,60.038,1407985204,"274151322000088","019011112586793",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,223000.5,223000.5,19918,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985249,94685.00
08/13/2014 23:00,2,0.000,ALERT,213.51,298.77,60.038,1407985204,"274151322000095","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,237066.1,237066.1,19978,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985251,94686.00
08/13/2014 23:00,2,0.000,ALERT,214.19,297.26,60.038,1407985204,"274151322000068","019011112586793",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,166305.1,166305.1,20448,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985253,94687.00
08/13/2014 23:00,2,0.000,ALERT,213.51,298.47,60.038,1407985204,"274151322000054","019011112586793",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,227448.3,227448.3,20055,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407985255,94688.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94689.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94690.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94691.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94692.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94693.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94694.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94695.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94696.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94697.00
08/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1407985204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986073,94698.00
08/13/2014 23:15,2,0.000,ALERT,214.41,299.37,59.996,1407986104,"274151322000083","019011112586793",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,229605.0,229605.0,20006,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407986139,94699.00
08/13/2014 23:15,2,0.000,ALERT,214.87,298.77,60.028,1407986104,"274151322000076","019011112586793",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,239237.3,239237.3,19989,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407986141,94700.00
08/13/2014 23:15,2,0.000,ALERT,214.41,298.47,60.043,1407986104,"274151322000094","019011112586793",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,168187.6,168187.6,20392,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407986143,94701.00
08/13/2014 23:15,2,0.000,ALERT,214.19,298.77,60.022,1407986104,"274151322000052","019011112586793",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,230565.7,230565.7,19947,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407986145,94702.00
08/13/2014 23:15,2,0.000,ALERT,214.41,298.77,60.017,1407986104,"274151322000085","019011112586793",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,229619.8,229619.8,19903,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407986147,94703.00
08/13/2014 23:15,2,0.000,ALERT,214.41,298.47,60.028,1407986104,"274151322000087","019011112586793",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,218639.0,218639.0,19935,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407986148,94704.00
08/13/2014 23:15,2,0.000,ALERT,213.96,298.47,60.022,1407986104,"274151322000088","019011112586793",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,223000.5,223000.5,19920,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407986151,94705.00
08/13/2014 23:15,2,0.000,ALERT,214.41,299.97,60.028,1407986104,"274151322000095","019011112586793",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,237066.1,237066.1,19980,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407986152,94706.00
08/13/2014 23:15,2,0.000,ALERT,215.09,298.17,60.022,1407986104,"274151322000068","019011112586793",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,166305.1,166305.1,20450,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407986154,94707.00
08/13/2014 23:15,2,0.000,ALERT,214.19,299.67,60.028,1407986104,"274151322000054","019011112586793",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,227448.3,227448.3,20057,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407986156,94708.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94709.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94710.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94711.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94712.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94713.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94714.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94715.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94716.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94717.00
08/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1407986104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407986973,94718.00
08/13/2014 23:30,2,0.000,ALERT,214.41,299.37,60.022,1407987004,"274151322000083","019011112586793",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,229605.0,229605.0,20008,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987039,94719.00
08/13/2014 23:30,2,0.000,ALERT,215.09,299.07,60.017,1407987004,"274151322000076","019011112586793",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,239237.3,239237.3,19991,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987041,94720.00
08/13/2014 23:30,2,0.000,ALERT,214.64,298.47,60.022,1407987004,"274151322000094","019011112586793",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,168187.6,168187.6,20394,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987043,94721.00
08/13/2014 23:30,2,0.000,ALERT,214.41,298.77,60.017,1407987004,"274151322000052","019011112586793",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,230565.7,230565.7,19949,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407987045,94722.00
08/13/2014 23:30,2,0.000,ALERT,214.64,299.07,60.017,1407987004,"274151322000085","019011112586793",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,229619.8,229619.8,19905,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987047,94723.00
08/13/2014 23:30,2,0.000,ALERT,214.41,298.17,60.022,1407987004,"274151322000087","019011112586793",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,218639.0,218639.0,19937,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987049,94724.00
08/13/2014 23:30,2,0.000,ALERT,214.19,298.47,60.017,1407987004,"274151322000088","019011112586793",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,223000.5,223000.5,19922,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987051,94725.00
08/13/2014 23:30,2,0.000,ALERT,214.41,300.27,60.017,1407987004,"274151322000095","019011112586793",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,237066.1,237066.1,19982,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987052,94726.00
08/13/2014 23:30,2,0.000,ALERT,215.09,298.47,60.054,1407987004,"274151322000068","019011112586793",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,166305.1,166305.1,20452,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987054,94727.00
08/13/2014 23:30,2,0.000,ALERT,214.41,298.77,60.049,1407987004,"274151322000054","019011112586793",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,227448.3,227448.3,20059,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987056,94728.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94729.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94730.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94731.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94732.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94733.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94734.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94735.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94736.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94737.00
08/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1407987004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407987873,94738.00
08/13/2014 23:45,2,0.000,ALERT,213.51,298.77,60.028,1407987904,"274151322000083","019011112586793",0.00,11.70,0,295.76,302.37,0.0,0.0,0.000,229605.0,229605.0,20010,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987939,94739.00
08/13/2014 23:45,2,0.000,ALERT,214.19,297.87,60.017,1407987904,"274151322000076","019011112586793",0.00,12.30,0,295.16,302.07,0.0,0.0,0.000,239237.3,239237.3,19993,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987940,94740.00
08/13/2014 23:45,2,0.000,ALERT,213.51,297.57,60.049,1407987904,"274151322000094","019011112586793",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,168187.6,168187.6,20396,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987942,94741.00
08/13/2014 23:45,2,0.000,ALERT,213.29,298.77,60.022,1407987904,"274151322000052","019011112586793",0.00,12.00,0,295.16,302.37,0.0,0.0,0.000,230565.7,230565.7,19951,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987944,94742.00
08/13/2014 23:45,2,0.000,ALERT,213.51,297.87,60.033,1407987904,"274151322000085","019011112586793",0.00,12.00,0,295.46,302.07,0.0,0.0,0.000,229619.8,229619.8,19907,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987946,94743.00
08/13/2014 23:45,2,0.000,ALERT,213.51,297.57,60.033,1407987904,"274151322000087","019011112586793",0.00,13.30,0,294.86,301.47,0.0,0.0,0.000,218639.0,218639.0,19939,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987948,94744.00
08/13/2014 23:45,2,0.000,ALERT,213.29,298.17,60.028,1407987904,"274151322000088","019011112586793",0.00,12.00,0,295.46,301.77,0.0,0.0,0.000,223000.5,223000.5,19924,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987950,94745.00
08/13/2014 23:45,2,0.000,ALERT,213.51,298.77,60.033,1407987904,"274151322000095","019011112586793",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,237066.1,237066.1,19984,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987952,94746.00
08/13/2014 23:45,2,0.000,ALERT,214.19,297.26,60.028,1407987904,"274151322000068","019011112586793",0.00,13.00,0,294.56,301.17,0.0,0.0,0.000,166305.1,166305.1,20454,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1407987954,94747.00
08/13/2014 23:45,2,0.000,ALERT,213.29,298.47,60.028,1407987904,"274151322000054","019011112586793",0.00,12.70,0,295.16,302.37,0.0,0.0,0.000,227448.3,227448.3,20061,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1407987956,94748.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,60827.300000012,60827.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94749.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,59829.6,59829.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94750.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,55397.399999988,55397.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94751.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,53099.300000001,53099.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94752.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,53684.2,53684.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94753.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,47961.100000024,47961.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94754.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,47613.300000012,47613.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94755.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,45259.199999964,45259.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94756.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,52854.100000011,52854.100000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94757.00
08/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1407987904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,48646.300000012,48646.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1407988773,94758.00
